Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,2.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.61
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-13 05:30:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.86
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L3 Active Power,kW,-9.63
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L2 Active Power,kW,-11.0
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L1 Active Power,kW,-10.1
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,N Current (RMS),A,29.0
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L3 Current (RMS),A,48.5
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
794008,Lambert Est,2023-08-13 05:30:00+00:00,busbar,,L1 Current (RMS),A,44.9
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.11
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,5.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.61
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.76
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.09
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.25
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-13 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-13 05:20:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.5
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L3 Active Power,kW,-10.02
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L2 Active Power,kW,-11.35
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L1 Active Power,kW,-10.18
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,N Current (RMS),A,28.9
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L3 Current (RMS),A,49.6
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L2 Current (RMS),A,50.2
794008,Lambert Est,2023-08-13 05:20:00+00:00,busbar,,L1 Current (RMS),A,45.8
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.63
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.74
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.22
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.04
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-13 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-13 05:10:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.07
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L3 Active Power,kW,-14.1
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L2 Active Power,kW,-11.22
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L1 Active Power,kW,-10.1
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,N Current (RMS),A,32.0
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L2 Current (RMS),A,50.5
794008,Lambert Est,2023-08-13 05:10:00+00:00,busbar,,L1 Current (RMS),A,45.7
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.89
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,5.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.76
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.62
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.53
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.31
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-13 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-13 05:00:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L3 Active Power,kW,-12.04
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L2 Active Power,kW,-9.5
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L1 Active Power,kW,-9.69
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,N Current (RMS),A,26.8
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L3 Current (RMS),A,54.9
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L2 Current (RMS),A,43.0
794008,Lambert Est,2023-08-13 05:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.8
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.47
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.39
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.93
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,4.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.03
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-13 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-13 04:50:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.9
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L3 Active Power,kW,-8.36
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L2 Active Power,kW,-9.77
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L1 Active Power,kW,-12.47
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,N Current (RMS),A,26.6
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L3 Current (RMS),A,42.0
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.6
794008,Lambert Est,2023-08-13 04:50:00+00:00,busbar,,L1 Current (RMS),A,54.6
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.41
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.28
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.4
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,4.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.04
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.92
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-13 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-13 04:40:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L3 Active Power,kW,-8.45
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L2 Active Power,kW,-9.7
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L1 Active Power,kW,-12.6
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,N Current (RMS),A,25.8
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.7
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.5
794008,Lambert Est,2023-08-13 04:40:00+00:00,busbar,,L1 Current (RMS),A,54.9
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.89
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.74
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.57
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.4
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.31
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-13 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-13 04:30:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L3 Active Power,kW,-9.48
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L2 Active Power,kW,-9.56
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L1 Active Power,kW,-13.47
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,N Current (RMS),A,24.1
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
794008,Lambert Est,2023-08-13 04:30:00+00:00,busbar,,L1 Current (RMS),A,58.8
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.99
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.63
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.6
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,4.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.0
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-13 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794008,Lambert Est,2023-08-13 04:20:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.79
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L3 Active Power,kW,-9.04
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L2 Active Power,kW,-9.36
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L1 Active Power,kW,-12.63
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L3 Current (RMS),A,44.5
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L2 Current (RMS),A,42.8
794008,Lambert Est,2023-08-13 04:20:00+00:00,busbar,,L1 Current (RMS),A,56.2
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.66
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.6
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.91
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.3
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.06
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.4
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,2.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-13 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-13 04:10:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.07
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.17
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.66
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L3 Active Power,kW,-9.49
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L2 Active Power,kW,-9.35
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L1 Active Power,kW,-10.35
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L3 Current (RMS),A,46.0
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.6
794008,Lambert Est,2023-08-13 04:10:00+00:00,busbar,,L1 Current (RMS),A,46.5
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.08
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.72
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.02
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,2.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.09
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-13 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-13 04:00:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L3 Active Power,kW,-8.93
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L2 Active Power,kW,-9.4
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L1 Active Power,kW,-11.11
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,N Current (RMS),A,24.2
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L3 Current (RMS),A,44.2
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L2 Current (RMS),A,42.8
794008,Lambert Est,2023-08-13 04:00:00+00:00,busbar,,L1 Current (RMS),A,49.9
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.04
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.07
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.46
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.7
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.92
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.76
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-13 03:50:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.57
