Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.03
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L3 Active Power,kW,-9.07
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L2 Active Power,kW,-10.09
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L1 Active Power,kW,-10.14
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L3 Current (RMS),A,44.8
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
794008,Lambert Est,2023-08-13 03:50:00+00:00,busbar,,L1 Current (RMS),A,45.5
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.98
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.81
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.04
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-13 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-13 03:40:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.43
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.43
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L3 Active Power,kW,-10.97
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L2 Active Power,kW,-9.38
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L1 Active Power,kW,-10.2
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,N Current (RMS),A,25.1
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.9
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L2 Current (RMS),A,42.9
794008,Lambert Est,2023-08-13 03:40:00+00:00,busbar,,L1 Current (RMS),A,46.4
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.82
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.07
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.85
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.39
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.37
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.23
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-13 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794008,Lambert Est,2023-08-13 03:30:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.85
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L3 Active Power,kW,-11.52
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L2 Active Power,kW,-9.15
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L1 Active Power,kW,-10.52
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,N Current (RMS),A,26.4
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L3 Current (RMS),A,54.2
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L2 Current (RMS),A,41.9
794008,Lambert Est,2023-08-13 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.2
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.61
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.82
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.81
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.41
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-13 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-13 03:20:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L3 Active Power,kW,-11.99
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L2 Active Power,kW,-9.36
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L1 Active Power,kW,-9.95
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,N Current (RMS),A,27.4
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L3 Current (RMS),A,56.3
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
794008,Lambert Est,2023-08-13 03:20:00+00:00,busbar,,L1 Current (RMS),A,45.6
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.64
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.04
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.82
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.57
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.29
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.92
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794008,Lambert Est,2023-08-13 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794008,Lambert Est,2023-08-13 03:10:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.0
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.96
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L3 Active Power,kW,-11.38
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L2 Active Power,kW,-9.97
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L1 Active Power,kW,-9.78
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,N Current (RMS),A,26.4
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
794008,Lambert Est,2023-08-13 03:10:00+00:00,busbar,,L1 Current (RMS),A,44.5
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.4
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.92
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.59
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.46
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.04
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-13 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794008,Lambert Est,2023-08-13 03:00:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L3 Active Power,kW,-11.47
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L2 Active Power,kW,-9.31
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L1 Active Power,kW,-10.75
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,N Current (RMS),A,24.1
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L3 Current (RMS),A,53.6
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.2
794008,Lambert Est,2023-08-13 03:00:00+00:00,busbar,,L1 Current (RMS),A,48.1
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.3
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.73
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.37
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.66
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.06
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-13 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-13 02:50:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L3 Active Power,kW,-9.99
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L2 Active Power,kW,-9.35
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L1 Active Power,kW,-14.28
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,N Current (RMS),A,27.1
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L3 Current (RMS),A,47.8
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.6
794008,Lambert Est,2023-08-13 02:50:00+00:00,busbar,,L1 Current (RMS),A,62.7
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.29
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,5.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.69
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.89
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,4.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.29
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.39
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.86
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-13 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-13 02:40:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L3 Active Power,kW,-9.31
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L2 Active Power,kW,-9.54
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L1 Active Power,kW,-13.03
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,N Current (RMS),A,24.5
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L3 Current (RMS),A,45.4
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L2 Current (RMS),A,42.8
794008,Lambert Est,2023-08-13 02:40:00+00:00,busbar,,L1 Current (RMS),A,57.1
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.9
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.24
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.4
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.09
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.6
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-13 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-13 02:30:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L3 Active Power,kW,-10.07
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L2 Active Power,kW,-9.59
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L1 Active Power,kW,-13.12
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L3 Current (RMS),A,47.0
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L2 Current (RMS),A,42.4
794008,Lambert Est,2023-08-13 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.5
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.6
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,5.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.78
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.68
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.02
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.51
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.01
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.3
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-13 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794008,Lambert Est,2023-08-13 02:20:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.26
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L3 Active Power,kW,-9.7
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L2 Active Power,kW,-9.61
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L1 Active Power,kW,-12.19
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,N Current (RMS),A,23.0
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.6
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L2 Current (RMS),A,42.7
794008,Lambert Est,2023-08-13 02:20:00+00:00,busbar,,L1 Current (RMS),A,52.7
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,5.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.62
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.19
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.75
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.15
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-13 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-13 02:10:00+00:00,transformer,,Temperature,C,15.6
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.54
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.85
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L2 Active Power,kW,-9.43
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L1 Active Power,kW,-12.8
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.8
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L2 Current (RMS),A,42.0
794008,Lambert Est,2023-08-13 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,5.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
