Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.62
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.74
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,4.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.64
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.55
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,2.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-13 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-13 02:00:00+00:00,transformer,,Temperature,C,15.6
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L3 Active Power,kW,-10.24
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L2 Active Power,kW,-10.06
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L1 Active Power,kW,-12.27
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L3 Current (RMS),A,47.0
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
794008,Lambert Est,2023-08-13 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.1
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.89
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.63
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.72
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-13 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-13 01:50:00+00:00,transformer,,Temperature,C,15.6
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L3 Active Power,kW,-11.54
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L2 Active Power,kW,-10.58
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L1 Active Power,kW,-10.86
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L3 Current (RMS),A,51.7
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L2 Current (RMS),A,45.6
794008,Lambert Est,2023-08-13 01:50:00+00:00,busbar,,L1 Current (RMS),A,46.7
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.4
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.99
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.12
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,4.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.48
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.78
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-13 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-13 01:40:00+00:00,transformer,,Temperature,C,15.6
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.01
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L3 Active Power,kW,-10.33
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L2 Active Power,kW,-10.52
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L1 Active Power,kW,-11.16
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
794008,Lambert Est,2023-08-13 01:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.99
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.2
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.5
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.35
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.26
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-13 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794008,Lambert Est,2023-08-13 01:30:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L3 Active Power,kW,-11.17
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L2 Active Power,kW,-11.07
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L1 Active Power,kW,-10.56
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L3 Current (RMS),A,51.2
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L2 Current (RMS),A,48.9
794008,Lambert Est,2023-08-13 01:30:00+00:00,busbar,,L1 Current (RMS),A,46.2
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.79
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.07
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.34
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.43
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.31
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.35
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-13 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-13 01:20:00+00:00,transformer,,Temperature,C,15.8
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L3 Active Power,kW,-13.91
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L2 Active Power,kW,-10.16
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L1 Active Power,kW,-12.38
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,N Current (RMS),A,27.9
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L3 Current (RMS),A,61.6
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L2 Current (RMS),A,45.4
794008,Lambert Est,2023-08-13 01:20:00+00:00,busbar,,L1 Current (RMS),A,54.6
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.1
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.2
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.45
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.29
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.28
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.62
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-13 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-13 01:10:00+00:00,transformer,,Temperature,C,15.6
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.28
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L3 Active Power,kW,-14.66
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L2 Active Power,kW,-10.28
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L1 Active Power,kW,-11.26
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L3 Current (RMS),A,64.2
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L2 Current (RMS),A,45.1
794008,Lambert Est,2023-08-13 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.7
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.82
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.38
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.02
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.77
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,4.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.3
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-13 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-13 01:00:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.23
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L3 Active Power,kW,-14.05
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L2 Active Power,kW,-9.49
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L1 Active Power,kW,-11.52
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,N Current (RMS),A,27.4
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
794008,Lambert Est,2023-08-13 01:00:00+00:00,busbar,,L1 Current (RMS),A,50.5
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.11
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.68
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,5.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.85
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.43
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-13 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-13 00:50:00+00:00,transformer,,Temperature,C,15.4
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L3 Active Power,kW,-15.86
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L2 Active Power,kW,-9.14
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L1 Active Power,kW,-11.64
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
794008,Lambert Est,2023-08-13 00:50:00+00:00,busbar,,L1 Current (RMS),A,51.3
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.78
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.2
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.6
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-13 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-13 00:40:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L3 Active Power,kW,-14.18
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L2 Active Power,kW,-10.14
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L1 Active Power,kW,-10.32
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,N Current (RMS),A,29.3
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L3 Current (RMS),A,62.6
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L2 Current (RMS),A,45.6
794008,Lambert Est,2023-08-13 00:40:00+00:00,busbar,,L1 Current (RMS),A,46.1
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.62
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.22
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.22
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.37
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-13 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-13 00:30:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L3 Active Power,kW,-14.52
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L2 Active Power,kW,-10.65
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L1 Active Power,kW,-10.53
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,N Current (RMS),A,30.8
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.6
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.6
794008,Lambert Est,2023-08-13 00:30:00+00:00,busbar,,L1 Current (RMS),A,47.2
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.69
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.22
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.2
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.89
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.58
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.2
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.3
