Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.12
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.32
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-13 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-13 00:20:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L3 Active Power,kW,-13.83
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L2 Active Power,kW,-10.2
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L1 Active Power,kW,-10.5
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,N Current (RMS),A,28.6
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.8
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L2 Current (RMS),A,45.3
794008,Lambert Est,2023-08-13 00:20:00+00:00,busbar,,L1 Current (RMS),A,46.2
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.15
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.24
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.69
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.04
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-13 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-13 00:10:00+00:00,transformer,,Temperature,C,15.6
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.15
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L3 Active Power,kW,-14.17
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L2 Active Power,kW,-10.01
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L1 Active Power,kW,-14.25
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,N Current (RMS),A,28.0
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L3 Current (RMS),A,63.6
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L2 Current (RMS),A,45.7
794008,Lambert Est,2023-08-13 00:10:00+00:00,busbar,,L1 Current (RMS),A,62.8
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.67
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.57
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.99
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.01
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.09
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.51
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.4
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-13 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-13 00:00:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L3 Active Power,kW,-14.34
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L2 Active Power,kW,-10.01
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L1 Active Power,kW,-16.34
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,N Current (RMS),A,28.4
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L3 Current (RMS),A,63.1
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L2 Current (RMS),A,45.2
794008,Lambert Est,2023-08-13 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.4
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.68
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.69
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.32
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.64
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.5
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.53
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.35
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.71
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-14 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-14 23:50:00+00:00,transformer,,Temperature,C,13.3
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L3 Active Power,kW,-14.88
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L2 Active Power,kW,-16.84
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L1 Active Power,kW,-12.08
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,N Current (RMS),A,32.1
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.4
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L2 Current (RMS),A,72.6
794008,Lambert Est,2023-08-14 23:50:00+00:00,busbar,,L1 Current (RMS),A,53.9
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.44
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.37
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.63
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.63
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.21
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,2.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.92
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-14 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-14 23:40:00+00:00,transformer,,Temperature,C,13.5
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.92
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.58
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L3 Active Power,kW,-14.18
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L2 Active Power,kW,-17.21
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L1 Active Power,kW,-11.48
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,N Current (RMS),A,35.2
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L3 Current (RMS),A,63.1
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
794008,Lambert Est,2023-08-14 23:40:00+00:00,busbar,,L1 Current (RMS),A,50.9
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.6
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.67
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.97
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.3
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,26.1
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-14 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-14 23:30:00+00:00,transformer,,Temperature,C,13.5
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.79
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L3 Active Power,kW,-14.12
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L2 Active Power,kW,-16.23
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L1 Active Power,kW,-12.53
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,N Current (RMS),A,31.7
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L3 Current (RMS),A,63.0
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
794008,Lambert Est,2023-08-14 23:30:00+00:00,busbar,,L1 Current (RMS),A,55.3
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.67
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.47
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.22
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.71
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-14 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-14 23:20:00+00:00,transformer,,Temperature,C,13.7
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L3 Active Power,kW,-14.45
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L2 Active Power,kW,-10.41
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L1 Active Power,kW,-11.37
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,N Current (RMS),A,28.7
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L3 Current (RMS),A,64.2
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L2 Current (RMS),A,46.8
794008,Lambert Est,2023-08-14 23:20:00+00:00,busbar,,L1 Current (RMS),A,50.7
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.9
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.6
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.53
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.63
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,4.0,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.85
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-14 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-14 23:10:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L3 Active Power,kW,-15.23
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L2 Active Power,kW,-17.16
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L1 Active Power,kW,-12.28
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,N Current (RMS),A,34.6
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L3 Current (RMS),A,66.6
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L2 Current (RMS),A,75.7
794008,Lambert Est,2023-08-14 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.0
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.59
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.39
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.46
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-13.14
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.29
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,4.0,N Current (RMS),A,31.8
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.37
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.02
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.23
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 23:00:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.29
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.4
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L3 Active Power,kW,-15.13
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L2 Active Power,kW,-21.96
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L1 Active Power,kW,-10.88
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,N Current (RMS),A,47.5
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L3 Current (RMS),A,66.6
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
794008,Lambert Est,2023-08-14 23:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.61
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.5
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.43
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,4.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.45
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.38
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.83
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.07
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-14 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 22:50:00+00:00,transformer,,Temperature,C,14.1
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L3 Active Power,kW,-14.84
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L2 Active Power,kW,-11.94
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L1 Active Power,kW,-13.29
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,N Current (RMS),A,30.3
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
794008,Lambert Est,2023-08-14 22:50:00+00:00,busbar,,L1 Current (RMS),A,58.7
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.57
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.4
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.83
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.89
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,4.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.67
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.88
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-14 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 22:40:00+00:00,transformer,,Temperature,C,14.3
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L3 Active Power,kW,-16.15
