Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L2 Active Power,kW,-11.2
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L1 Active Power,kW,-12.59
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,N Current (RMS),A,32.5
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
794008,Lambert Est,2023-08-14 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.72
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.38
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.44
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.6
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.61
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,4.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.31
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.06
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-14 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-14 22:30:00+00:00,transformer,,Temperature,C,14.5
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L3 Active Power,kW,-16.4
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L2 Active Power,kW,-13.8
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L1 Active Power,kW,-14.73
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,N Current (RMS),A,30.6
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L3 Current (RMS),A,72.4
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L2 Current (RMS),A,61.2
794008,Lambert Est,2023-08-14 22:30:00+00:00,busbar,,L1 Current (RMS),A,65.2
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.19
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.45
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.19
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.39
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,4.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.8
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.84
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.28
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-14 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-14 22:20:00+00:00,transformer,,Temperature,C,14.7
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.06
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.37
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L3 Active Power,kW,-11.51
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L2 Active Power,kW,-13.66
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L1 Active Power,kW,-13.88
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,N Current (RMS),A,30.4
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L3 Current (RMS),A,53.6
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L2 Current (RMS),A,60.9
794008,Lambert Est,2023-08-14 22:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.28
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.27
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.16
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.9
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.8
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.83
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.4
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.06
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.39
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.36
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-14 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-14 22:10:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L3 Active Power,kW,-14.38
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L2 Active Power,kW,-12.61
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L1 Active Power,kW,-14.91
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,N Current (RMS),A,30.0
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L3 Current (RMS),A,64.4
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L2 Current (RMS),A,56.5
794008,Lambert Est,2023-08-14 22:10:00+00:00,busbar,,L1 Current (RMS),A,65.7
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.66
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.06
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.21
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.09
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.89
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,4.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.98
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.08
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.42
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-14 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-14 22:00:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L3 Active Power,kW,-14.99
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L2 Active Power,kW,-14.46
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L1 Active Power,kW,-13.34
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,N Current (RMS),A,31.0
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L3 Current (RMS),A,66.4
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L2 Current (RMS),A,63.4
794008,Lambert Est,2023-08-14 22:00:00+00:00,busbar,,L1 Current (RMS),A,59.3
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.05
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.86
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.32
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.2
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,4.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.23
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.55
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.64
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.58
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-14 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-14 21:50:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L3 Active Power,kW,-16.93
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L2 Active Power,kW,-17.79
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L1 Active Power,kW,-17.2
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,N Current (RMS),A,32.5
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L3 Current (RMS),A,73.4
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L2 Current (RMS),A,76.2
794008,Lambert Est,2023-08-14 21:50:00+00:00,busbar,,L1 Current (RMS),A,73.8
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.75
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.97
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.72
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.2
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.25
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.86
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.51
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.94
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.82
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-14 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-14 21:40:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L3 Active Power,kW,-17.7
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L2 Active Power,kW,-17.91
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L1 Active Power,kW,-17.75
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,N Current (RMS),A,35.9
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L3 Current (RMS),A,76.4
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L2 Current (RMS),A,76.9
794008,Lambert Est,2023-08-14 21:40:00+00:00,busbar,,L1 Current (RMS),A,76.7
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.31
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.26
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.29
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.68
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.02
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.51
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.76
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.49
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.33
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-14 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 21:30:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L3 Active Power,kW,-17.68
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L2 Active Power,kW,-17.59
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L1 Active Power,kW,-13.46
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L2 Current (RMS),A,75.7
794008,Lambert Est,2023-08-14 21:30:00+00:00,busbar,,L1 Current (RMS),A,59.2
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.84
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.7
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.92
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,4.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.44
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.81
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-14 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-14 21:20:00+00:00,transformer,,Temperature,C,15.9
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L3 Active Power,kW,-16.3
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L2 Active Power,kW,-14.53
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L1 Active Power,kW,-14.02
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L3 Current (RMS),A,72.3
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L2 Current (RMS),A,64.3
794008,Lambert Est,2023-08-14 21:20:00+00:00,busbar,,L1 Current (RMS),A,61.5
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.09
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.7
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.28
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.08
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.35
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.55
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.24
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.46
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-14 21:10:00+00:00,transformer,,Temperature,C,16.0
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L3 Active Power,kW,-17.33
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L2 Active Power,kW,-15.77
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L1 Active Power,kW,-15.75
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,N Current (RMS),A,38.6
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L2 Current (RMS),A,69.6
794008,Lambert Est,2023-08-14 21:10:00+00:00,busbar,,L1 Current (RMS),A,68.2
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.89
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.24
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.62
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.45
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.99
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.16
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.58
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.9
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.38
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-7.08
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.16
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,1.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.1
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-14 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 21:00:00+00:00,transformer,,Temperature,C,15.9
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L3 Active Power,kW,-19.24
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L2 Active Power,kW,-17.59
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L1 Active Power,kW,-20.35
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,N Current (RMS),A,39.3
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L3 Current (RMS),A,83.7
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L2 Current (RMS),A,77.3
794008,Lambert Est,2023-08-14 21:00:00+00:00,busbar,,L1 Current (RMS),A,87.1
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.82
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.0
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.83
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.67
