Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.03
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.41
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.8
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.9
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.51
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.6
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.11
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.1
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 20:50:00+00:00,transformer,,Temperature,C,16.4
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L3 Active Power,kW,-17.34
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L2 Active Power,kW,-18.18
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L1 Active Power,kW,-19.74
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,N Current (RMS),A,38.8
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.4
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L2 Current (RMS),A,78.4
794008,Lambert Est,2023-08-14 20:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.18
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.59
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.73
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,4.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.12
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.83
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.45
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-14 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 20:40:00+00:00,transformer,,Temperature,C,16.5
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L3 Active Power,kW,-16.56
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L2 Active Power,kW,-17.37
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L1 Active Power,kW,-18.35
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,N Current (RMS),A,38.7
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L2 Current (RMS),A,75.7
794008,Lambert Est,2023-08-14 20:40:00+00:00,busbar,,L1 Current (RMS),A,79.0
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.06
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.91
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.7
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.97
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.66
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.66
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.15
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.55
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.45
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.77
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-14 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-14 20:30:00+00:00,transformer,,Temperature,C,16.4
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L3 Active Power,kW,-20.71
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L2 Active Power,kW,-18.26
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L1 Active Power,kW,-19.07
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,N Current (RMS),A,41.0
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L3 Current (RMS),A,91.7
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L2 Current (RMS),A,79.2
794008,Lambert Est,2023-08-14 20:30:00+00:00,busbar,,L1 Current (RMS),A,82.9
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.99
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.26
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,-6.0
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.54
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.94
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.15
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,4.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,33.8
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.92
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.02
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.73
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.49
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-14 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-14 20:20:00+00:00,transformer,,Temperature,C,16.1
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.38
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L3 Active Power,kW,-22.3
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L2 Active Power,kW,-18.93
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L1 Active Power,kW,-20.75
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L3 Current (RMS),A,97.0
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L2 Current (RMS),A,82.4
794008,Lambert Est,2023-08-14 20:20:00+00:00,busbar,,L1 Current (RMS),A,90.0
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.3
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.95
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.74
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.17
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.76
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.37
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.32
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.27
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.67
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.14
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.98
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-14 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-14 20:10:00+00:00,transformer,,Temperature,C,16.7
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L3 Active Power,kW,-22.17
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L2 Active Power,kW,-20.29
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L1 Active Power,kW,-18.08
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,N Current (RMS),A,42.7
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L3 Current (RMS),A,96.2
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L2 Current (RMS),A,88.1
794008,Lambert Est,2023-08-14 20:10:00+00:00,busbar,,L1 Current (RMS),A,78.4
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.35
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.78
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.63
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.92
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.1
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,4.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.0
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.13
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.34
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.5
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.54
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-14 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-14 20:00:00+00:00,transformer,,Temperature,C,17.0
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L3 Active Power,kW,-17.85
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L2 Active Power,kW,-20.89
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L1 Active Power,kW,-16.5
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,N Current (RMS),A,43.9
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L3 Current (RMS),A,78.9
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L2 Current (RMS),A,89.8
794008,Lambert Est,2023-08-14 20:00:00+00:00,busbar,,L1 Current (RMS),A,71.7
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.89
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.37
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.93
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.19
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.02
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.04
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.38
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.12
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.56
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.64
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 19:50:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L3 Active Power,kW,-17.28
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L2 Active Power,kW,-23.69
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L1 Active Power,kW,-17.93
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,N Current (RMS),A,48.9
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L3 Current (RMS),A,76.9
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L2 Current (RMS),A,101.6
794008,Lambert Est,2023-08-14 19:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.19
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.32
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.33
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.55
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.15
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.65
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.13
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-14 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-14 19:40:00+00:00,transformer,,Temperature,C,17.3
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.74
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L3 Active Power,kW,-11.66
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L2 Active Power,kW,-18.88
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L1 Active Power,kW,-16.14
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,N Current (RMS),A,44.9
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L3 Current (RMS),A,56.0
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
794008,Lambert Est,2023-08-14 19:40:00+00:00,busbar,,L1 Current (RMS),A,71.1
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.28
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.01
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.3
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.5
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.08
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.45
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.06
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.88
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.3
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.33
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.04
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.7
794008,Lambert Est,2023-08-14 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-14 19:30:00+00:00,transformer,,Temperature,C,17.5
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.59
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L3 Active Power,kW,-11.86
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L2 Active Power,kW,-21.19
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L1 Active Power,kW,-17.99
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,N Current (RMS),A,48.7
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L3 Current (RMS),A,56.7
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
794008,Lambert Est,2023-08-14 19:30:00+00:00,busbar,,L1 Current (RMS),A,78.2
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.07
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.51
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.57
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.33
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.71
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.05
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,4.0,N Current (RMS),A,19.7
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.3
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.43
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.63
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.59
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.69
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 19:20:00+00:00,transformer,,Temperature,C,17.9
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.8
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.28
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L3 Active Power,kW,-15.83
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L2 Active Power,kW,-17.85
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L1 Active Power,kW,-17.78
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,N Current (RMS),A,43.4
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L3 Current (RMS),A,74.1
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L2 Current (RMS),A,78.1
794008,Lambert Est,2023-08-14 19:20:00+00:00,busbar,,L1 Current (RMS),A,77.6
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.48
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.29
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.69
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.7
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.74
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,4.0,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,20.9
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.57
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.39
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.82
