Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 19:10:00+00:00,transformer,,Temperature,C,18.3
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.85
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L3 Active Power,kW,-16.4
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L2 Active Power,kW,-15.83
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L1 Active Power,kW,-18.92
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,N Current (RMS),A,39.8
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
794008,Lambert Est,2023-08-14 19:10:00+00:00,busbar,,L1 Current (RMS),A,81.7
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.45
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.58
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.47
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.91
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.48
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.27
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.57
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.18
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.21
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.01
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.61
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-14 19:00:00+00:00,transformer,,Temperature,C,18.8
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.76
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L3 Active Power,kW,-19.18
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L2 Active Power,kW,-16.15
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L1 Active Power,kW,-21.22
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,N Current (RMS),A,43.8
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L2 Current (RMS),A,72.1
794008,Lambert Est,2023-08-14 19:00:00+00:00,busbar,,L1 Current (RMS),A,93.3
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.53
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.39
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.61
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.36
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-14.76
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.18
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,4.0,N Current (RMS),A,42.5
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.0
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,62.3
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-11.11
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-6.61
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-13.29
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,2.0,N Current (RMS),A,28.7
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.1
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.92
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.38
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.9
794008,Lambert Est,2023-08-14 18:50:00+00:00,transformer,,Temperature,C,19.4
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L3 Active Power,kW,-20.5
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L2 Active Power,kW,-27.94
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L1 Active Power,kW,-32.54
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,N Current (RMS),A,58.4
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L2 Current (RMS),A,119.3
794008,Lambert Est,2023-08-14 18:50:00+00:00,busbar,,L1 Current (RMS),A,137.8
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.23
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.68
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,-6.6
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.1
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.89
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,4.0,N Current (RMS),A,32.9
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.83
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-9.93
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-8.41
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.4
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-14 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-14 18:40:00+00:00,transformer,,Temperature,C,20.1
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.9
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L3 Active Power,kW,-19.89
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L2 Active Power,kW,-27.02
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L1 Active Power,kW,-29.83
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,N Current (RMS),A,52.0
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L3 Current (RMS),A,87.7
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L2 Current (RMS),A,115.1
794008,Lambert Est,2023-08-14 18:40:00+00:00,busbar,,L1 Current (RMS),A,126.5
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.0
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,-7.02
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.87
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.67
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.5
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.59
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-8.84
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-8.72
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-14 18:30:00+00:00,transformer,,Temperature,C,20.7
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L3 Active Power,kW,-19.43
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L2 Active Power,kW,-22.89
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L1 Active Power,kW,-28.53
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,N Current (RMS),A,50.4
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L3 Current (RMS),A,85.6
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L2 Current (RMS),A,98.9
794008,Lambert Est,2023-08-14 18:30:00+00:00,busbar,,L1 Current (RMS),A,122.2
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.79
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.13
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.18
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.58
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.08
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.23
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.2
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.33
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.42
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.33
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.89
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-14 18:20:00+00:00,transformer,,Temperature,C,22.2
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.24
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L3 Active Power,kW,-18.75
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L2 Active Power,kW,-19.84
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L1 Active Power,kW,-22.19
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,N Current (RMS),A,43.9
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L2 Current (RMS),A,87.6
794008,Lambert Est,2023-08-14 18:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.88
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.62
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.52
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.04
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.05
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.33
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,4.0,N Current (RMS),A,21.5
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,43.3
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.81
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.06
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.16
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.2
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-14 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 18:10:00+00:00,transformer,,Temperature,C,23.7
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L3 Active Power,kW,-19.6
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L2 Active Power,kW,-21.23
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L1 Active Power,kW,-21.68
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,N Current (RMS),A,42.3
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L3 Current (RMS),A,86.4
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L2 Current (RMS),A,92.8
794008,Lambert Est,2023-08-14 18:10:00+00:00,busbar,,L1 Current (RMS),A,93.5
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.25
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.6
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,-16.09
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,5.0,N Current (RMS),A,36.5
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,68.9
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.13
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.2
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.27
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.59
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.68
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.31
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.61
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.45
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-14 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-14 18:00:00+00:00,transformer,,Temperature,C,25.1
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L3 Active Power,kW,-17.67
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L2 Active Power,kW,-21.05
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L1 Active Power,kW,-32.76
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,N Current (RMS),A,62.7
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L3 Current (RMS),A,78.2
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L2 Current (RMS),A,92.4
794008,Lambert Est,2023-08-14 18:00:00+00:00,busbar,,L1 Current (RMS),A,139.5
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.79
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.64
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,-6.03
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.75
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.78
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.44
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.58
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.27
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.2
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-14 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-14 17:50:00+00:00,transformer,,Temperature,C,26.5
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.31
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L3 Active Power,kW,-22.52
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L2 Active Power,kW,-18.7
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L1 Active Power,kW,-21.51
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,N Current (RMS),A,42.8
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L3 Current (RMS),A,98.2
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L2 Current (RMS),A,82.3
794008,Lambert Est,2023-08-14 17:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.27
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.97
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.47
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-9.35
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.37
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.9
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.52
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-14 17:40:00+00:00,transformer,,Temperature,C,26.9
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L3 Active Power,kW,-17.7
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L2 Active Power,kW,-19.76
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L1 Active Power,kW,-23.04
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,N Current (RMS),A,45.6
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L3 Current (RMS),A,79.0
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L2 Current (RMS),A,86.4
794008,Lambert Est,2023-08-14 17:40:00+00:00,busbar,,L1 Current (RMS),A,100.0
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.74
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.69
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,-7.49
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-7.56
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.51
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.36
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,34.2
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.8
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.97
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.06
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-7.15
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-14 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-14 17:30:00+00:00,transformer,,Temperature,C,28.2
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.96
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L3 Active Power,kW,-21.72
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L2 Active Power,kW,-20.82
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L1 Active Power,kW,-28.52
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,N Current (RMS),A,47.7
