Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L3 Current (RMS),A,95.6
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L2 Current (RMS),A,90.6
794008,Lambert Est,2023-08-14 17:30:00+00:00,busbar,,L1 Current (RMS),A,122.4
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.3
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.14
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,-9.53
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,5.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-12.77
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.79
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.22
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,4.0,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.9
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.36
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.03
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.63
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.48
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-14 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-14 17:20:00+00:00,transformer,,Temperature,C,29.2
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.4
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.04
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L3 Active Power,kW,-30.1
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L2 Active Power,kW,-20.23
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L1 Active Power,kW,-29.62
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,N Current (RMS),A,55.4
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L3 Current (RMS),A,129.7
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L2 Current (RMS),A,88.1
794008,Lambert Est,2023-08-14 17:20:00+00:00,busbar,,L1 Current (RMS),A,126.9
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.99
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.48
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,-9.15
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-7.38
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.83
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.66
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,4.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.2
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.2
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.11
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-9.81
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,2.0,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.14
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.99
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.36
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-14 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-14 17:10:00+00:00,transformer,,Temperature,C,29.7
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.3
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.82
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.15
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L3 Active Power,kW,-24.54
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L2 Active Power,kW,-18.79
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L1 Active Power,kW,-33.46
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,N Current (RMS),A,60.0
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L3 Current (RMS),A,106.1
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L2 Current (RMS),A,82.8
794008,Lambert Est,2023-08-14 17:10:00+00:00,busbar,,L1 Current (RMS),A,143.8
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.86
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.43
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,-12.26
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.5
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-8.61
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.7
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.78
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.0
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.4
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.02
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.58
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.42
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-14 17:00:00+00:00,transformer,,Temperature,C,30.1
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L3 Active Power,kW,-22.16
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L2 Active Power,kW,-20.2
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L1 Active Power,kW,-32.77
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,N Current (RMS),A,56.5
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L3 Current (RMS),A,96.5
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L2 Current (RMS),A,88.8
794008,Lambert Est,2023-08-14 17:00:00+00:00,busbar,,L1 Current (RMS),A,140.3
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.96
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.91
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,-11.97
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,52.2
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-8.83
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.19
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.43
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,4.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.2
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.1
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-8.67
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.67
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.29
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.41
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.06
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-14 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-14 16:50:00+00:00,transformer,,Temperature,C,30.9
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.11
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L3 Active Power,kW,-27.12
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L2 Active Power,kW,-16.73
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L1 Active Power,kW,-29.47
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,N Current (RMS),A,59.1
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L3 Current (RMS),A,117.1
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L2 Current (RMS),A,74.6
794008,Lambert Est,2023-08-14 16:50:00+00:00,busbar,,L1 Current (RMS),A,126.8
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.97
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.69
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,-7.69
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.96
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.54
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.6
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,4.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,33.2
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.72
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.08
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-4.09
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-14 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-14 16:40:00+00:00,transformer,,Temperature,C,32.0
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.13
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.93
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.29
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L3 Active Power,kW,-25.39
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L2 Active Power,kW,-20.03
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L1 Active Power,kW,-25.16
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,N Current (RMS),A,43.3
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L3 Current (RMS),A,109.3
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L2 Current (RMS),A,88.3
794008,Lambert Est,2023-08-14 16:40:00+00:00,busbar,,L1 Current (RMS),A,108.2
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.81
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.09
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.81
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-7.12
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.72
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.94
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-11.94
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.55
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.15
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,2.0,N Current (RMS),A,30.6
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.49
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-5.37
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,1.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-14 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-14 16:30:00+00:00,transformer,,Temperature,C,32.2
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.72
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L3 Active Power,kW,-26.72
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L2 Active Power,kW,-21.2
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L1 Active Power,kW,-18.45
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,N Current (RMS),A,50.0
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L3 Current (RMS),A,115.6
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
794008,Lambert Est,2023-08-14 16:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.69
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.3
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-6.77
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.32
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.87
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,29.2
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.3
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-10.93
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.76
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.52
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.14
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-5.33
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,1.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-14 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-14 16:20:00+00:00,transformer,,Temperature,C,31.9
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.19
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L3 Active Power,kW,-24.91
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L2 Active Power,kW,-20.23
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L1 Active Power,kW,-18.29
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,N Current (RMS),A,44.0
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
794008,Lambert Est,2023-08-14 16:20:00+00:00,busbar,,L1 Current (RMS),A,79.7
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.45
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,-5.07
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.31
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.76
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,4.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.75
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.61
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.75
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-14 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-14 16:10:00+00:00,transformer,,Temperature,C,31.9
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L3 Active Power,kW,-16.9
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L2 Active Power,kW,-20.29
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L1 Active Power,kW,-20.9
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,N Current (RMS),A,39.8
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L2 Current (RMS),A,89.2
794008,Lambert Est,2023-08-14 16:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.61
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.93
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,-6.72
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.83
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.67
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.18
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.84
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.51
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.37
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.63
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.48
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
794008,Lambert Est,2023-08-14 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-14 16:00:00+00:00,transformer,,Temperature,C,31.7
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.76
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L3 Active Power,kW,-19.39
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L2 Active Power,kW,-22.49
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L1 Active Power,kW,-26.47
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,N Current (RMS),A,40.2
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L3 Current (RMS),A,85.0
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
794008,Lambert Est,2023-08-14 16:00:00+00:00,busbar,,L1 Current (RMS),A,114.0
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.4
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,-9.54
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,5.0,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.52
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.32
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.74
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,4.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.5
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.8
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.5
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.45
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.8
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.74
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.31
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-5.86
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-14 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
794008,Lambert Est,2023-08-14 15:50:00+00:00,transformer,,Temperature,C,31.7
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.96
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L3 Active Power,kW,-22.65
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L2 Active Power,kW,-20.62
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L1 Active Power,kW,-32.76
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,N Current (RMS),A,59.4
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L3 Current (RMS),A,97.5
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L2 Current (RMS),A,91.9
794008,Lambert Est,2023-08-14 15:50:00+00:00,busbar,,L1 Current (RMS),A,140.2
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.81
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,-6.83
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.38
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.05
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.81
