Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,4.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.98
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.15
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-14 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-14 15:40:00+00:00,transformer,,Temperature,C,32.8
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L3 Active Power,kW,-19.35
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L2 Active Power,kW,-20.04
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L1 Active Power,kW,-21.47
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,N Current (RMS),A,34.6
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L3 Current (RMS),A,84.7
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L2 Current (RMS),A,88.2
794008,Lambert Est,2023-08-14 15:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.51
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,-9.65
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,5.0,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.35
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.51
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.33
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.84
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.99
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.17
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-14 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794008,Lambert Est,2023-08-14 15:30:00+00:00,transformer,,Temperature,C,31.8
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.68
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L3 Active Power,kW,-14.01
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L2 Active Power,kW,-12.26
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L1 Active Power,kW,-21.99
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,N Current (RMS),A,43.7
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L3 Current (RMS),A,63.3
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L2 Current (RMS),A,55.8
794008,Lambert Est,2023-08-14 15:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.16
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,-6.87
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.3
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.92
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.86
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,4.0,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.56
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-14 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-14 15:20:00+00:00,transformer,,Temperature,C,31.5
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L3 Active Power,kW,-13.92
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L2 Active Power,kW,-16.27
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L1 Active Power,kW,-23.15
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,N Current (RMS),A,44.2
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L3 Current (RMS),A,63.6
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L2 Current (RMS),A,71.3
794008,Lambert Est,2023-08-14 15:20:00+00:00,busbar,,L1 Current (RMS),A,99.7
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.73
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.01
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,-6.76
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.56
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.78
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.32
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.99
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.29
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-14 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 15:10:00+00:00,transformer,,Temperature,C,32.8
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L3 Active Power,kW,-15.04
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L2 Active Power,kW,-18.75
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L1 Active Power,kW,-19.79
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,N Current (RMS),A,37.4
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L3 Current (RMS),A,67.5
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L2 Current (RMS),A,83.1
794008,Lambert Est,2023-08-14 15:10:00+00:00,busbar,,L1 Current (RMS),A,85.9
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.38
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.94
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.78
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.73
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-12.4
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.63
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,4.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.1
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.4
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.56
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.91
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.09
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-14 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-14 15:00:00+00:00,transformer,,Temperature,C,32.0
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L3 Active Power,kW,-14.53
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L2 Active Power,kW,-21.39
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L1 Active Power,kW,-19.25
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,N Current (RMS),A,43.2
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L3 Current (RMS),A,66.1
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L2 Current (RMS),A,93.2
794008,Lambert Est,2023-08-14 15:00:00+00:00,busbar,,L1 Current (RMS),A,83.8
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.77
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.47
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-5.99
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-12.39
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.7
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,4.0,N Current (RMS),A,25.5
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.2
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.24
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.05
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.11
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-14 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-14 14:50:00+00:00,transformer,,Temperature,C,34.1
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L3 Active Power,kW,-12.65
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L2 Active Power,kW,-18.54
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L1 Active Power,kW,-22.39
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,N Current (RMS),A,45.6
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L3 Current (RMS),A,59.2
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L2 Current (RMS),A,82.8
794008,Lambert Est,2023-08-14 14:50:00+00:00,busbar,,L1 Current (RMS),A,96.7
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.53
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.65
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.18
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.06
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.97
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.52
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,38.4
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.49
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.36
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794008,Lambert Est,2023-08-14 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 14:40:00+00:00,transformer,,Temperature,C,34.0
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.93
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L3 Active Power,kW,-10.59
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L2 Active Power,kW,-13.13
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L1 Active Power,kW,-19.64
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,N Current (RMS),A,42.6
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L3 Current (RMS),A,50.8
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L2 Current (RMS),A,58.4
794008,Lambert Est,2023-08-14 14:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-0.58
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.24
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.46
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.12
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,4.0,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.98
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.67
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.01
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.07
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-14 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-14 14:30:00+00:00,transformer,,Temperature,C,34.6
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L3 Active Power,kW,-10.55
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L2 Active Power,kW,-17.44
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L1 Active Power,kW,-21.04
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,N Current (RMS),A,45.0
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L3 Current (RMS),A,50.2
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L2 Current (RMS),A,76.2
794008,Lambert Est,2023-08-14 14:30:00+00:00,busbar,,L1 Current (RMS),A,90.4
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.34
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.21
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.79
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.83
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.65
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.56
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,4.0,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.1
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.67
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.32
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.18
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.56
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-14 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794008,Lambert Est,2023-08-14 14:20:00+00:00,transformer,,Temperature,C,35.2
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L3 Active Power,kW,-8.91
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L2 Active Power,kW,-12.32
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L1 Active Power,kW,-16.87
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,N Current (RMS),A,43.2
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L2 Current (RMS),A,57.9
794008,Lambert Est,2023-08-14 14:20:00+00:00,busbar,,L1 Current (RMS),A,73.7
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.22
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.29
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.77
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.09
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.38
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.24
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.3
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.94
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.27
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-14 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794008,Lambert Est,2023-08-14 14:10:00+00:00,transformer,,Temperature,C,34.4
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L3 Active Power,kW,-10.11
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L2 Active Power,kW,-10.26
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L1 Active Power,kW,-18.63
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,N Current (RMS),A,43.6
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L2 Current (RMS),A,50.0
794008,Lambert Est,2023-08-14 14:10:00+00:00,busbar,,L1 Current (RMS),A,81.1
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.99
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.16
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.2
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.21
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.45
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.85
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,5.8
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.0
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.37
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.11
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,2.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.57
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
