Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-14 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-14 14:00:00+00:00,transformer,,Temperature,C,34.0
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L3 Active Power,kW,-10.69
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L2 Active Power,kW,-7.56
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L1 Active Power,kW,-21.35
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,N Current (RMS),A,52.9
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L3 Current (RMS),A,51.0
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L2 Current (RMS),A,39.6
794008,Lambert Est,2023-08-14 14:00:00+00:00,busbar,,L1 Current (RMS),A,92.0
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.28
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.86
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.1
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.25
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.94
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,4.0,N Current (RMS),A,26.4
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.7
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.3
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.03
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.05
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.23
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 13:50:00+00:00,transformer,,Temperature,C,32.4
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L3 Active Power,kW,-11.55
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L2 Active Power,kW,-11.92
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L1 Active Power,kW,-17.27
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,N Current (RMS),A,39.3
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.4
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L2 Current (RMS),A,58.4
794008,Lambert Est,2023-08-14 13:50:00+00:00,busbar,,L1 Current (RMS),A,74.5
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.54
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.4
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-12.16
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.79
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.4
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.01
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.15
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794008,Lambert Est,2023-08-14 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794008,Lambert Est,2023-08-14 13:40:00+00:00,transformer,,Temperature,C,31.8
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L3 Active Power,kW,-15.0
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L2 Active Power,kW,-13.76
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L1 Active Power,kW,-14.87
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L3 Current (RMS),A,68.2
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L2 Current (RMS),A,63.4
794008,Lambert Est,2023-08-14 13:40:00+00:00,busbar,,L1 Current (RMS),A,64.7
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.52
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.43
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.74
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.68
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.7
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.2
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.8
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.72
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.92
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-14 13:30:00+00:00,transformer,,Temperature,C,31.1
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.97
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.49
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L3 Active Power,kW,-12.94
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L2 Active Power,kW,-15.11
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L1 Active Power,kW,-14.6
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,N Current (RMS),A,38.5
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
794008,Lambert Est,2023-08-14 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.1
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.78
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.48
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.36
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.57
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.16
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.2
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.52
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.08
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,1.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794008,Lambert Est,2023-08-14 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-14 13:20:00+00:00,transformer,,Temperature,C,29.7
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.96
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L3 Active Power,kW,-15.62
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L2 Active Power,kW,-17.36
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L1 Active Power,kW,-17.01
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,N Current (RMS),A,34.6
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L3 Current (RMS),A,71.0
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L2 Current (RMS),A,76.4
794008,Lambert Est,2023-08-14 13:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.93
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.85
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.09
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.81
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.17
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.65
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
794008,Lambert Est,2023-08-14 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-14 13:10:00+00:00,transformer,,Temperature,C,30.6
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.42
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.36
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L3 Active Power,kW,-16.43
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L2 Active Power,kW,-16.55
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L1 Active Power,kW,-17.48
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,N Current (RMS),A,34.6
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L2 Current (RMS),A,72.7
794008,Lambert Est,2023-08-14 13:10:00+00:00,busbar,,L1 Current (RMS),A,76.4
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.04
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.83
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.33
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.48
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.3
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.89
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.45
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.2
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.24
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.61
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.82
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-14 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-14 13:00:00+00:00,transformer,,Temperature,C,31.7
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.83
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.57
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L3 Active Power,kW,-12.64
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L2 Active Power,kW,-13.15
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L1 Active Power,kW,-15.6
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,N Current (RMS),A,35.5
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L2 Current (RMS),A,60.9
794008,Lambert Est,2023-08-14 13:00:00+00:00,busbar,,L1 Current (RMS),A,68.2
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.44
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.08
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.11
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.98
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.18
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.12
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.76
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.03
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.46
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-14 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-14 12:50:00+00:00,transformer,,Temperature,C,29.9
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.28
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L3 Active Power,kW,-10.95
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L2 Active Power,kW,-9.3
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L1 Active Power,kW,-19.13
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,N Current (RMS),A,43.7
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.4
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
794008,Lambert Est,2023-08-14 12:50:00+00:00,busbar,,L1 Current (RMS),A,83.7
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.4
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.62
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.69
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.84
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,4.0,N Current (RMS),A,24.5
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.5
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.62
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.33
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.41
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.67
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-14 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-14 12:40:00+00:00,transformer,,Temperature,C,28.4
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.37
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L3 Active Power,kW,-13.04
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L2 Active Power,kW,-18.41
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L1 Active Power,kW,-18.44
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,N Current (RMS),A,41.2
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L3 Current (RMS),A,60.5
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L2 Current (RMS),A,81.3
794008,Lambert Est,2023-08-14 12:40:00+00:00,busbar,,L1 Current (RMS),A,80.5
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.82
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.12
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.72
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.07
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.61
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.9
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.77
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.35
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.1
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.28
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
794008,Lambert Est,2023-08-14 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-14 12:30:00+00:00,transformer,,Temperature,C,28.1
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L3 Active Power,kW,-10.57
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L2 Active Power,kW,-11.61
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L1 Active Power,kW,-17.19
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L2 Current (RMS),A,52.1
794008,Lambert Est,2023-08-14 12:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.65
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.47
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.29
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.52
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,4.0,N Current (RMS),A,25.1
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.19
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.6
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.14
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794008,Lambert Est,2023-08-14 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-14 12:20:00+00:00,transformer,,Temperature,C,27.2
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.62
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L3 Active Power,kW,-14.24
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L2 Active Power,kW,-17.85
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L1 Active Power,kW,-21.81
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,N Current (RMS),A,41.1
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L3 Current (RMS),A,64.6
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L2 Current (RMS),A,80.9
794008,Lambert Est,2023-08-14 12:20:00+00:00,busbar,,L1 Current (RMS),A,95.8
