Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.22
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.3
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.7
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.26
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.74
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,50.2
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.0
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.32
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.8
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.29
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 12:10:00+00:00,transformer,,Temperature,C,27.8
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.37
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.56
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L3 Active Power,kW,-15.35
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L2 Active Power,kW,-21.64
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L1 Active Power,kW,-21.9
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,N Current (RMS),A,40.0
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L3 Current (RMS),A,69.0
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L2 Current (RMS),A,93.5
794008,Lambert Est,2023-08-14 12:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.48
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-7.77
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,5.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.62
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.11
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.7
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.13
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.96
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.19
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
794008,Lambert Est,2023-08-14 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-14 12:00:00+00:00,transformer,,Temperature,C,27.9
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.29
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L3 Active Power,kW,-12.71
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L2 Active Power,kW,-21.84
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L1 Active Power,kW,-24.77
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,N Current (RMS),A,50.9
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L3 Current (RMS),A,59.2
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L2 Current (RMS),A,94.4
794008,Lambert Est,2023-08-14 12:00:00+00:00,busbar,,L1 Current (RMS),A,107.3
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.54
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.09
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.08
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-13.31
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.94
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,4.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,58.1
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.94
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.85
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.84
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.02
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
794008,Lambert Est,2023-08-14 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-14 11:50:00+00:00,transformer,,Temperature,C,26.4
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.68
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L3 Active Power,kW,-15.51
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L2 Active Power,kW,-20.51
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L1 Active Power,kW,-17.14
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,N Current (RMS),A,36.4
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L3 Current (RMS),A,69.2
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L2 Current (RMS),A,89.1
794008,Lambert Est,2023-08-14 11:50:00+00:00,busbar,,L1 Current (RMS),A,75.3
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.49
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.7
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.08
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.81
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.72
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.6
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.2
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.75
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.87
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-14 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-14 11:40:00+00:00,transformer,,Temperature,C,26.9
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,236.94
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.63
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.46
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L3 Active Power,kW,-14.85
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L2 Active Power,kW,-18.79
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L1 Active Power,kW,-17.33
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,N Current (RMS),A,33.7
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L2 Current (RMS),A,82.1
794008,Lambert Est,2023-08-14 11:40:00+00:00,busbar,,L1 Current (RMS),A,76.4
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.46
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.95
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.59
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.16
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,4.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.8
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.51
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.93
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.47
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.23
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,1.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-14 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-14 11:30:00+00:00,transformer,,Temperature,C,28.7
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,236.65
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.8
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.34
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L3 Active Power,kW,-20.47
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L2 Active Power,kW,-14.27
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L1 Active Power,kW,-16.72
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,N Current (RMS),A,38.7
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L2 Current (RMS),A,64.3
794008,Lambert Est,2023-08-14 11:30:00+00:00,busbar,,L1 Current (RMS),A,75.0
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.32
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.58
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.03
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.62
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.26
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,4.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.8
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.35
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.92
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-14 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 11:20:00+00:00,transformer,,Temperature,C,28.3
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.82
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.98
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L3 Active Power,kW,-14.31
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L2 Active Power,kW,-9.11
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L1 Active Power,kW,-17.07
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,N Current (RMS),A,42.5
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.0
794008,Lambert Est,2023-08-14 11:20:00+00:00,busbar,,L1 Current (RMS),A,75.2
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.25
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.81
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.06
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.71
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,4.0,N Current (RMS),A,22.9
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.2
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,33.8
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.74
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.65
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.76
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.26
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.84
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.18
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-14 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-14 11:10:00+00:00,transformer,,Temperature,C,25.2
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.65
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.4
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L3 Active Power,kW,-14.01
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L2 Active Power,kW,-13.16
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L1 Active Power,kW,-18.7
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,N Current (RMS),A,36.5
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L3 Current (RMS),A,63.7
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L2 Current (RMS),A,60.2
794008,Lambert Est,2023-08-14 11:10:00+00:00,busbar,,L1 Current (RMS),A,81.7
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.14
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.27
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,5.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.36
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.22
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,4.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.9
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.3
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.68
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.6
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-14 11:00:00+00:00,transformer,,Temperature,C,23.5
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.38
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.23
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.09
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L3 Active Power,kW,-13.82
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L2 Active Power,kW,-15.43
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L1 Active Power,kW,-16.62
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,N Current (RMS),A,31.3
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L3 Current (RMS),A,62.9
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L2 Current (RMS),A,68.2
794008,Lambert Est,2023-08-14 11:00:00+00:00,busbar,,L1 Current (RMS),A,73.6
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.5
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.35
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.6
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.89
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.8
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.29
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.53
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.49
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.59
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-14 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-14 10:50:00+00:00,transformer,,Temperature,C,24.3
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,236.88
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.67
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L3 Active Power,kW,-15.98
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L2 Active Power,kW,-15.22
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L1 Active Power,kW,-17.55
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,N Current (RMS),A,30.8
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L3 Current (RMS),A,71.5
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L2 Current (RMS),A,66.8
794008,Lambert Est,2023-08-14 10:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.14
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-8.44
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.66
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.64
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,4.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,33.1
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.31
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.11
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.84
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-14 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-14 10:40:00+00:00,transformer,,Temperature,C,25.9
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.29
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.97
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,235.58
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L3 Active Power,kW,-16.89
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L2 Active Power,kW,-17.22
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L1 Active Power,kW,-25.41
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,N Current (RMS),A,41.0
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L2 Current (RMS),A,76.1
794008,Lambert Est,2023-08-14 10:40:00+00:00,busbar,,L1 Current (RMS),A,109.8
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.34
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.28
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.82
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.4
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.16
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.5
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,4.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
