Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.81
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-14 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-14 10:30:00+00:00,transformer,,Temperature,C,27.2
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.15
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,235.85
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L3 Active Power,kW,-14.23
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L2 Active Power,kW,-17.65
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L1 Active Power,kW,-23.12
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,N Current (RMS),A,37.7
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.6
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L2 Current (RMS),A,77.0
794008,Lambert Est,2023-08-14 10:30:00+00:00,busbar,,L1 Current (RMS),A,100.0
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.57
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.87
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.61
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.7
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.35
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.49
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.82
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.71
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.0
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-14 10:20:00+00:00,transformer,,Temperature,C,29.1
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.29
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.75
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L3 Active Power,kW,-15.41
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L2 Active Power,kW,-14.02
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L1 Active Power,kW,-21.98
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,N Current (RMS),A,39.1
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L3 Current (RMS),A,69.4
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
794008,Lambert Est,2023-08-14 10:20:00+00:00,busbar,,L1 Current (RMS),A,95.1
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.14
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-0.19
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.45
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.54
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-12.47
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.7
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,4.0,N Current (RMS),A,28.8
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,56.2
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.93
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,2.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.83
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-14 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-14 10:10:00+00:00,transformer,,Temperature,C,29.7
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L3 Active Power,kW,-12.53
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L2 Active Power,kW,-16.49
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L1 Active Power,kW,-19.33
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,N Current (RMS),A,40.2
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
794008,Lambert Est,2023-08-14 10:10:00+00:00,busbar,,L1 Current (RMS),A,84.4
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.27
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.88
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.47
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.87
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-13.59
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.21
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,4.0,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,57.8
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.9
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.3
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 10:00:00+00:00,transformer,,Temperature,C,28.5
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.14
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L3 Active Power,kW,-13.43
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L2 Active Power,kW,-17.94
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L1 Active Power,kW,-18.3
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,N Current (RMS),A,37.5
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L3 Current (RMS),A,61.0
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L2 Current (RMS),A,77.6
794008,Lambert Est,2023-08-14 10:00:00+00:00,busbar,,L1 Current (RMS),A,79.2
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.74
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.8
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.08
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.91
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.65
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.6
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.66
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.8
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.85
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-14 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
794008,Lambert Est,2023-08-14 09:50:00+00:00,transformer,,Temperature,C,29.6
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L3 Active Power,kW,-14.86
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L2 Active Power,kW,-17.21
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L1 Active Power,kW,-22.52
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,N Current (RMS),A,44.9
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L2 Current (RMS),A,75.8
794008,Lambert Est,2023-08-14 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.9
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.84
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,1.54
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.37
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.03
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.47
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,4.0,N Current (RMS),A,30.5
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.52
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.35
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-6.97
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 09:40:00+00:00,transformer,,Temperature,C,28.5
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L3 Active Power,kW,-19.33
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L2 Active Power,kW,-12.97
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L1 Active Power,kW,-23.63
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,N Current (RMS),A,45.6
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L2 Current (RMS),A,59.5
794008,Lambert Est,2023-08-14 09:40:00+00:00,busbar,,L1 Current (RMS),A,101.4
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,0.03
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.43
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.0
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.81
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.8
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.34
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.37
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.24
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.63
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-14 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-14 09:30:00+00:00,transformer,,Temperature,C,25.7
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L3 Active Power,kW,-16.15
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L2 Active Power,kW,-15.74
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L1 Active Power,kW,-25.91
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,N Current (RMS),A,43.9
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L3 Current (RMS),A,72.1
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L2 Current (RMS),A,68.7
794008,Lambert Est,2023-08-14 09:30:00+00:00,busbar,,L1 Current (RMS),A,111.0
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.49
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.95
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.97
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.51
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.45
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.2
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.67
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.72
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.74
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-14 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794008,Lambert Est,2023-08-14 09:20:00+00:00,transformer,,Temperature,C,24.1
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.37
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.85
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L3 Active Power,kW,-19.0
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L2 Active Power,kW,-16.87
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L1 Active Power,kW,-21.45
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,N Current (RMS),A,31.2
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L3 Current (RMS),A,83.1
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L2 Current (RMS),A,72.7
794008,Lambert Est,2023-08-14 09:20:00+00:00,busbar,,L1 Current (RMS),A,92.2
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.83
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.9
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.81
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,5.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.7
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.14
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.05
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,47.6
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.64
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.01
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.11
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.9
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-14 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-14 09:10:00+00:00,transformer,,Temperature,C,23.2
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L3 Active Power,kW,-23.41
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L2 Active Power,kW,-17.5
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L1 Active Power,kW,-23.59
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,N Current (RMS),A,39.5
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L2 Current (RMS),A,76.1
794008,Lambert Est,2023-08-14 09:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.79
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.36
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-5.07
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.85
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.18
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.52
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,4.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,30.5
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.7
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.17
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.55
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.2
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.53
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-14 09:00:00+00:00,transformer,,Temperature,C,22.5
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.54
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L3 Active Power,kW,-20.36
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L2 Active Power,kW,-18.1
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L1 Active Power,kW,-22.79
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,N Current (RMS),A,32.9
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L2 Current (RMS),A,78.5
794008,Lambert Est,2023-08-14 09:00:00+00:00,busbar,,L1 Current (RMS),A,97.8
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.09
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.42
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.42
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.05
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.42
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.7
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.7
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.02
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.66
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-14 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
