Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-14 08:50:00+00:00,transformer,,Temperature,C,20.6
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.85
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.81
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L3 Active Power,kW,-14.5
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L2 Active Power,kW,-15.95
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L1 Active Power,kW,-24.46
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,N Current (RMS),A,41.0
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L3 Current (RMS),A,65.9
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L2 Current (RMS),A,69.7
794008,Lambert Est,2023-08-14 08:50:00+00:00,busbar,,L1 Current (RMS),A,105.1
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.49
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.06
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-6.02
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.87
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.91
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,4.0,N Current (RMS),A,21.2
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.1
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.31
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.99
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.67
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-14 08:40:00+00:00,transformer,,Temperature,C,22.0
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.9
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.57
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L3 Active Power,kW,-18.83
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L2 Active Power,kW,-15.82
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L1 Active Power,kW,-24.17
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,N Current (RMS),A,39.8
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L3 Current (RMS),A,83.8
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L2 Current (RMS),A,69.0
794008,Lambert Est,2023-08-14 08:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.0
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.24
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.59
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.62
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.55
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,4.0,N Current (RMS),A,19.7
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.2
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.54
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.42
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.53
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-14 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-14 08:30:00+00:00,transformer,,Temperature,C,21.3
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.03
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.43
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L3 Active Power,kW,-14.73
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L2 Active Power,kW,-16.99
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L1 Active Power,kW,-22.75
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,N Current (RMS),A,38.6
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L2 Current (RMS),A,74.1
794008,Lambert Est,2023-08-14 08:30:00+00:00,busbar,,L1 Current (RMS),A,97.9
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.67
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.17
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.83
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.47
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.23
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.34
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.04
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-14 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 08:20:00+00:00,transformer,,Temperature,C,19.9
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.53
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.28
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.92
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L3 Active Power,kW,-17.1
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L2 Active Power,kW,-16.98
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L1 Active Power,kW,-20.82
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,N Current (RMS),A,35.2
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L3 Current (RMS),A,76.5
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
794008,Lambert Est,2023-08-14 08:20:00+00:00,busbar,,L1 Current (RMS),A,90.8
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.78
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.94
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.75
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.05
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.5
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.5
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,27.0
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.7
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.86
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.77
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,1.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-14 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-14 08:10:00+00:00,transformer,,Temperature,C,18.8
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.1
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L3 Active Power,kW,-24.27
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L2 Active Power,kW,-18.06
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L1 Active Power,kW,-19.9
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,N Current (RMS),A,40.4
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L2 Current (RMS),A,78.9
794008,Lambert Est,2023-08-14 08:10:00+00:00,busbar,,L1 Current (RMS),A,86.7
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.31
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.9
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-9.71
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-14.16
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.78
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,4.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.8
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.3
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.8
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.08
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.09
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.82
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.71
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-14 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 08:00:00+00:00,transformer,,Temperature,C,18.5
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L3 Active Power,kW,-25.01
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L2 Active Power,kW,-20.2
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L1 Active Power,kW,-23.82
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,N Current (RMS),A,36.4
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L3 Current (RMS),A,108.1
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L2 Current (RMS),A,87.2
794008,Lambert Est,2023-08-14 08:00:00+00:00,busbar,,L1 Current (RMS),A,102.5
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.56
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-6.65
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-16.07
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.44
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,4.0,N Current (RMS),A,34.8
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,30.8
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,67.8
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.97
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.68
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-14 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-14 07:50:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.32
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L3 Active Power,kW,-20.86
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L2 Active Power,kW,-25.58
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L1 Active Power,kW,-13.13
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,N Current (RMS),A,60.0
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L3 Current (RMS),A,92.6
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
794008,Lambert Est,2023-08-14 07:50:00+00:00,busbar,,L1 Current (RMS),A,58.4
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-12.01
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.45
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,5.0,N Current (RMS),A,33.1
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.44
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-12.82
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.44
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,54.4
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.7
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.77
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.69
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.93
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-14 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 07:40:00+00:00,transformer,,Temperature,C,17.6
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.23
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L3 Active Power,kW,-24.35
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L2 Active Power,kW,-23.76
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L1 Active Power,kW,-14.58
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,N Current (RMS),A,56.5
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L3 Current (RMS),A,107.1
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L2 Current (RMS),A,101.7
794008,Lambert Est,2023-08-14 07:40:00+00:00,busbar,,L1 Current (RMS),A,64.0
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.01
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.38
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.9
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.38
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.38
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,4.0,N Current (RMS),A,22.9
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.8
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.9
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.49
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.93
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-14 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-14 07:30:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L3 Active Power,kW,-16.49
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L2 Active Power,kW,-22.37
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L1 Active Power,kW,-16.68
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,N Current (RMS),A,51.1
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L2 Current (RMS),A,99.2
794008,Lambert Est,2023-08-14 07:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.28
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.89
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.03
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.4
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.49
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.41
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.2
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.82
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.25
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.3
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.23
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-14 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-14 07:20:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L3 Active Power,kW,-18.11
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L2 Active Power,kW,-20.94
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L1 Active Power,kW,-20.41
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,N Current (RMS),A,36.4
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L3 Current (RMS),A,78.5
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
794008,Lambert Est,2023-08-14 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.9
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-9.88
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.76
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.19
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.1
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.66
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.65
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.9
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.41
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.82
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.24
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.43
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-14 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 07:10:00+00:00,transformer,,Temperature,C,16.7
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L3 Active Power,kW,-21.33
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L2 Active Power,kW,-17.83
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L1 Active Power,kW,-18.94
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,N Current (RMS),A,33.0
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L3 Current (RMS),A,92.2
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
794008,Lambert Est,2023-08-14 07:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
