Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.08
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,-5.57
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.0
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.6
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.89
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.1
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.64
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.15
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-14 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-14 07:00:00+00:00,transformer,,Temperature,C,17.5
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.51
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.17
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L3 Active Power,kW,-15.57
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L2 Active Power,kW,-15.32
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L1 Active Power,kW,-22.53
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,N Current (RMS),A,36.9
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L3 Current (RMS),A,69.4
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
794008,Lambert Est,2023-08-14 07:00:00+00:00,busbar,,L1 Current (RMS),A,97.3
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.24
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.96
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.27
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.38
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.35
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,4.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.41
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.76
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.89
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,2.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.1
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.15
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.64
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-14 06:50:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.01
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.49
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L3 Active Power,kW,-16.6
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L2 Active Power,kW,-18.49
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L1 Active Power,kW,-23.01
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,N Current (RMS),A,35.0
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L3 Current (RMS),A,72.7
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L2 Current (RMS),A,79.7
794008,Lambert Est,2023-08-14 06:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.77
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.38
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.73
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-9.44
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.51
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.07
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.7
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.9
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.43
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.37
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.7
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.4
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.27
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-14 06:40:00+00:00,transformer,,Temperature,C,16.1
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.47
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L3 Active Power,kW,-20.05
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L2 Active Power,kW,-18.2
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L1 Active Power,kW,-22.82
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,N Current (RMS),A,36.9
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L3 Current (RMS),A,88.1
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L2 Current (RMS),A,79.3
794008,Lambert Est,2023-08-14 06:40:00+00:00,busbar,,L1 Current (RMS),A,98.3
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.78
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.89
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.06
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-7.98
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.79
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.33
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,35.4
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.82
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.79
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.53
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.76
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-14 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-14 06:30:00+00:00,transformer,,Temperature,C,16.1
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L3 Active Power,kW,-20.21
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L2 Active Power,kW,-14.91
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L1 Active Power,kW,-18.06
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L3 Current (RMS),A,88.8
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
794008,Lambert Est,2023-08-14 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.6
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.39
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.7
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.44
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.57
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.76
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.6
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.43
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.61
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.83
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 06:20:00+00:00,transformer,,Temperature,C,16.0
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.33
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L3 Active Power,kW,-17.23
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L2 Active Power,kW,-14.89
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L1 Active Power,kW,-23.37
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L3 Current (RMS),A,76.8
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L2 Current (RMS),A,65.4
794008,Lambert Est,2023-08-14 06:20:00+00:00,busbar,,L1 Current (RMS),A,100.3
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.82
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.39
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.31
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.62
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.55
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,4.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.7
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.45
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.2
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.35
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-14 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 06:10:00+00:00,transformer,,Temperature,C,16.1
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.12
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L3 Active Power,kW,-13.02
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L2 Active Power,kW,-14.79
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L1 Active Power,kW,-16.12
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,N Current (RMS),A,34.6
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L3 Current (RMS),A,60.1
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L2 Current (RMS),A,65.1
794008,Lambert Est,2023-08-14 06:10:00+00:00,busbar,,L1 Current (RMS),A,71.3
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.0
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.95
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.52
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.8
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,4.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.2
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.94
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.81
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.43
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 06:00:00+00:00,transformer,,Temperature,C,15.9
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.52
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.41
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L3 Active Power,kW,-12.05
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L2 Active Power,kW,-14.17
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L1 Active Power,kW,-17.39
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L3 Current (RMS),A,55.6
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L2 Current (RMS),A,61.9
794008,Lambert Est,2023-08-14 06:00:00+00:00,busbar,,L1 Current (RMS),A,76.2
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,-5.21
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.18
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.69
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.91
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,4.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.86
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.62
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,2.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.73
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-14 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 05:50:00+00:00,transformer,,Temperature,C,15.8
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L3 Active Power,kW,-11.82
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L2 Active Power,kW,-11.16
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L1 Active Power,kW,-16.95
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,N Current (RMS),A,32.1
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L3 Current (RMS),A,54.3
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L2 Current (RMS),A,49.9
794008,Lambert Est,2023-08-14 05:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.0
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.52
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.38
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.22
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.31
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.02
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.81
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,2.0,N Current (RMS),A,26.9
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.3
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.05
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.82
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.18
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-14 05:40:00+00:00,transformer,,Temperature,C,15.6
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.54
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L3 Active Power,kW,-17.08
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L2 Active Power,kW,-10.9
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L1 Active Power,kW,-22.0
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,N Current (RMS),A,45.0
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L2 Current (RMS),A,50.8
794008,Lambert Est,2023-08-14 05:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.67
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.53
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.66
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.25
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.53
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.05
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.3
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.41
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.89
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-14 05:30:00+00:00,transformer,,Temperature,C,15.5
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L3 Active Power,kW,-12.34
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L2 Active Power,kW,-14.28
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L1 Active Power,kW,-16.54
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,N Current (RMS),A,30.8
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L3 Current (RMS),A,57.1
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.0
794008,Lambert Est,2023-08-14 05:30:00+00:00,busbar,,L1 Current (RMS),A,72.6
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.93
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.4
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.95
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.41
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
