Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.89
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.0
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.42
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.17
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-14 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-14 05:20:00+00:00,transformer,,Temperature,C,15.4
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.43
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L3 Active Power,kW,-10.76
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L2 Active Power,kW,-11.38
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L1 Active Power,kW,-13.82
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,N Current (RMS),A,29.9
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L3 Current (RMS),A,50.9
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L2 Current (RMS),A,52.3
794008,Lambert Est,2023-08-14 05:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.65
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.16
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.82
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.19
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.86
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.65
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.49
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,2.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-14 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-14 05:10:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.5
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L3 Active Power,kW,-10.16
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L2 Active Power,kW,-9.59
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L1 Active Power,kW,-15.44
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,N Current (RMS),A,32.6
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L3 Current (RMS),A,48.2
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L2 Current (RMS),A,43.4
794008,Lambert Est,2023-08-14 05:10:00+00:00,busbar,,L1 Current (RMS),A,69.3
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.19
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.0
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.51
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.57
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.63
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.56
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.22
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-14 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-14 05:00:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L3 Active Power,kW,-8.76
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L2 Active Power,kW,-9.86
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L1 Active Power,kW,-10.54
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L3 Current (RMS),A,43.2
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
794008,Lambert Est,2023-08-14 05:00:00+00:00,busbar,,L1 Current (RMS),A,47.0
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.54
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.86
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.55
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.1
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.81
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794008,Lambert Est,2023-08-14 04:50:00+00:00,transformer,,Temperature,C,14.6
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.63
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L3 Active Power,kW,-9.02
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L2 Active Power,kW,-9.24
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L1 Active Power,kW,-10.67
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,N Current (RMS),A,24.9
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L3 Current (RMS),A,46.0
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L2 Current (RMS),A,42.2
794008,Lambert Est,2023-08-14 04:50:00+00:00,busbar,,L1 Current (RMS),A,47.6
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.65
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.34
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.67
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,4.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.3
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.88
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.52
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-14 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-14 04:40:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.45
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.45
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L3 Active Power,kW,-8.67
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L2 Active Power,kW,-9.33
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L1 Active Power,kW,-11.81
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,N Current (RMS),A,25.1
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L2 Current (RMS),A,42.2
794008,Lambert Est,2023-08-14 04:40:00+00:00,busbar,,L1 Current (RMS),A,52.8
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.77
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.93
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.37
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.73
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.63
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.88
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-14 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-14 04:30:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.06
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L3 Active Power,kW,-10.13
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L2 Active Power,kW,-10.13
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L1 Active Power,kW,-12.81
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L3 Current (RMS),A,48.1
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L2 Current (RMS),A,45.7
794008,Lambert Est,2023-08-14 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.6
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.86
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,5.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.86
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.96
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.73
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.1
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-14 04:20:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.5
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.65
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L3 Active Power,kW,-9.56
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L2 Active Power,kW,-9.88
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L1 Active Power,kW,-10.97
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,N Current (RMS),A,23.1
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.1
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
794008,Lambert Est,2023-08-14 04:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,5.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.9
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.83
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-14 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-14 04:10:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.34
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L3 Active Power,kW,-12.23
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L2 Active Power,kW,-10.8
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L1 Active Power,kW,-11.11
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,N Current (RMS),A,25.1
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L3 Current (RMS),A,55.1
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L2 Current (RMS),A,47.1
794008,Lambert Est,2023-08-14 04:10:00+00:00,busbar,,L1 Current (RMS),A,49.0
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.81
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.47
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.21
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-14 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 04:00:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L3 Active Power,kW,-13.14
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L2 Active Power,kW,-10.36
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L1 Active Power,kW,-11.13
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L3 Current (RMS),A,58.1
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.9
794008,Lambert Est,2023-08-14 04:00:00+00:00,busbar,,L1 Current (RMS),A,48.5
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.82
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.79
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.29
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.14
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.3
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-14 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 03:50:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L3 Active Power,kW,-11.51
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L2 Active Power,kW,-10.58
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L1 Active Power,kW,-10.79
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L3 Current (RMS),A,52.2
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L2 Current (RMS),A,46.3
794008,Lambert Est,2023-08-14 03:50:00+00:00,busbar,,L1 Current (RMS),A,48.0
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.35
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-3.96
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,4.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.89
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.04
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,2.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.33
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-14 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-14 03:40:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.58
