Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L3 Active Power,kW,-12.1
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L2 Active Power,kW,-9.0
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L1 Active Power,kW,-9.93
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,N Current (RMS),A,25.5
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L3 Current (RMS),A,54.8
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.5
794008,Lambert Est,2023-08-14 03:40:00+00:00,busbar,,L1 Current (RMS),A,44.5
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.75
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.04
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.18
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.75
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.04
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,2.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-14 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-14 03:30:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.56
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L3 Active Power,kW,-12.11
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L2 Active Power,kW,-8.8
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L1 Active Power,kW,-10.69
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,N Current (RMS),A,24.5
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L3 Current (RMS),A,54.9
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L2 Current (RMS),A,40.6
794008,Lambert Est,2023-08-14 03:30:00+00:00,busbar,,L1 Current (RMS),A,48.1
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.48
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.3
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.38
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.36
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,4.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.93
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-14 03:20:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.99
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L3 Active Power,kW,-11.96
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L2 Active Power,kW,-9.03
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L1 Active Power,kW,-12.81
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L3 Current (RMS),A,55.2
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
794008,Lambert Est,2023-08-14 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.0
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.09
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.77
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.27
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.57
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.63
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.91
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-14 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-14 03:10:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.56
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.38
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L3 Active Power,kW,-12.76
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L2 Active Power,kW,-9.13
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L1 Active Power,kW,-13.35
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L3 Current (RMS),A,57.9
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L2 Current (RMS),A,41.3
794008,Lambert Est,2023-08-14 03:10:00+00:00,busbar,,L1 Current (RMS),A,58.6
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.49
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.55
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.84
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.28
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-14 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-14 03:00:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L3 Active Power,kW,-10.59
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L2 Active Power,kW,-9.79
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L1 Active Power,kW,-12.86
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L3 Current (RMS),A,49.8
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L2 Current (RMS),A,43.4
794008,Lambert Est,2023-08-14 03:00:00+00:00,busbar,,L1 Current (RMS),A,56.2
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.2
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,5.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.93
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.31
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.69
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.99
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-14 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794008,Lambert Est,2023-08-14 02:50:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.53
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.54
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L3 Active Power,kW,-10.27
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L2 Active Power,kW,-9.61
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L1 Active Power,kW,-12.49
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.0
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L2 Current (RMS),A,42.8
794008,Lambert Est,2023-08-14 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.74
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.59
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.07
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,4.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.7
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.11
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-14 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-14 02:40:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L3 Active Power,kW,-10.42
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L2 Active Power,kW,-9.18
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L1 Active Power,kW,-12.44
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,N Current (RMS),A,23.9
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L3 Current (RMS),A,48.3
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L2 Current (RMS),A,41.1
794008,Lambert Est,2023-08-14 02:40:00+00:00,busbar,,L1 Current (RMS),A,54.7
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.37
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.09
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.02
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.08
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.15
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-14 02:30:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L3 Active Power,kW,-10.0
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L2 Active Power,kW,-9.11
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L1 Active Power,kW,-10.74
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L3 Current (RMS),A,46.8
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L2 Current (RMS),A,40.5
794008,Lambert Est,2023-08-14 02:30:00+00:00,busbar,,L1 Current (RMS),A,48.3
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.71
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.37
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.6
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.14
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,2.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.08
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.37
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-14 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794008,Lambert Est,2023-08-14 02:20:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.63
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.53
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L3 Active Power,kW,-9.66
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L2 Active Power,kW,-9.22
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L1 Active Power,kW,-10.37
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L3 Current (RMS),A,45.4
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
794008,Lambert Est,2023-08-14 02:20:00+00:00,busbar,,L1 Current (RMS),A,46.8
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.93
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.72
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.68
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.7
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.37
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-14 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794008,Lambert Est,2023-08-14 02:10:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L3 Active Power,kW,-10.47
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L2 Active Power,kW,-8.98
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L1 Active Power,kW,-11.0
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L3 Current (RMS),A,48.6
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L2 Current (RMS),A,40.4
794008,Lambert Est,2023-08-14 02:10:00+00:00,busbar,,L1 Current (RMS),A,49.5
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.52
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.03
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.74
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.29
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.8
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-14 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-14 02:00:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.25
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L3 Active Power,kW,-10.43
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L2 Active Power,kW,-9.75
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L1 Active Power,kW,-14.12
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,N Current (RMS),A,23.5
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.1
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L2 Current (RMS),A,42.6
794008,Lambert Est,2023-08-14 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.83
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.6
