Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.0
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.74
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,28.2
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.99
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.03
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-14 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-14 01:50:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L3 Active Power,kW,-10.48
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L2 Active Power,kW,-9.24
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L1 Active Power,kW,-15.32
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,N Current (RMS),A,26.2
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.1
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L2 Current (RMS),A,40.8
794008,Lambert Est,2023-08-14 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.6
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.47
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.91
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.51
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,4.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.3
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-14 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-14 01:40:00+00:00,transformer,,Temperature,C,14.5
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L3 Active Power,kW,-9.74
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L2 Active Power,kW,-9.84
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L1 Active Power,kW,-11.86
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L3 Current (RMS),A,45.6
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L2 Current (RMS),A,43.1
794008,Lambert Est,2023-08-14 01:40:00+00:00,busbar,,L1 Current (RMS),A,52.3
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.49
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.3
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.3
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.76
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.35
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.93
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-14 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-14 01:30:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L3 Active Power,kW,-10.86
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L2 Active Power,kW,-9.99
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L1 Active Power,kW,-10.99
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,N Current (RMS),A,23.1
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.3
794008,Lambert Est,2023-08-14 01:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.62
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.64
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.49
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.9
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.07
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.86
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-14 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794008,Lambert Est,2023-08-14 01:20:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.67
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L3 Active Power,kW,-13.93
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L2 Active Power,kW,-8.91
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L1 Active Power,kW,-11.69
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,N Current (RMS),A,26.9
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L3 Current (RMS),A,61.5
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
794008,Lambert Est,2023-08-14 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.5
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.93
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.27
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.26
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.59
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.21
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.7
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.45
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-14 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-14 01:10:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L3 Active Power,kW,-14.15
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L2 Active Power,kW,-9.41
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L1 Active Power,kW,-11.99
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,N Current (RMS),A,27.3
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L3 Current (RMS),A,62.7
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L2 Current (RMS),A,42.1
794008,Lambert Est,2023-08-14 01:10:00+00:00,busbar,,L1 Current (RMS),A,52.6
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.68
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.69
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.42
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.35
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-14 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-14 01:00:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L3 Active Power,kW,-13.9
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L2 Active Power,kW,-9.58
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L1 Active Power,kW,-10.4
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,N Current (RMS),A,29.3
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L3 Current (RMS),A,62.2
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L2 Current (RMS),A,43.1
794008,Lambert Est,2023-08-14 01:00:00+00:00,busbar,,L1 Current (RMS),A,46.6
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.89
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.96
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.34
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,2.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-14 00:50:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L3 Active Power,kW,-14.69
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L2 Active Power,kW,-9.54
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L1 Active Power,kW,-12.2
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,N Current (RMS),A,28.0
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L3 Current (RMS),A,64.7
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.4
794008,Lambert Est,2023-08-14 00:50:00+00:00,busbar,,L1 Current (RMS),A,53.7
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.77
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.46
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.06
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.32
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.54
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.23
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-14 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-14 00:40:00+00:00,transformer,,Temperature,C,15.3
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L3 Active Power,kW,-14.37
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L2 Active Power,kW,-9.37
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L1 Active Power,kW,-11.38
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L3 Current (RMS),A,63.5
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L2 Current (RMS),A,42.6
794008,Lambert Est,2023-08-14 00:40:00+00:00,busbar,,L1 Current (RMS),A,50.4
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.69
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.14
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.8
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.74
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.05
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.86
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.16
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-14 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-14 00:30:00+00:00,transformer,,Temperature,C,15.1
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.48
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L3 Active Power,kW,-14.99
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L2 Active Power,kW,-9.43
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L1 Active Power,kW,-10.94
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,N Current (RMS),A,30.1
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L3 Current (RMS),A,66.2
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L2 Current (RMS),A,42.9
794008,Lambert Est,2023-08-14 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.8
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.52
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.36
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,5.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.53
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-4.03
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.44
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,4.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.81
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.94
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.98
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-14 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-14 00:20:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.69
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L3 Active Power,kW,-13.86
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L2 Active Power,kW,-9.13
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L1 Active Power,kW,-11.43
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,N Current (RMS),A,26.9
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L2 Current (RMS),A,42.3
794008,Lambert Est,2023-08-14 00:20:00+00:00,busbar,,L1 Current (RMS),A,50.8
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.88
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.19
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.7
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,2.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
