Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.17
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-14 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-14 00:10:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.71
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L3 Active Power,kW,-13.98
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L2 Active Power,kW,-9.94
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L1 Active Power,kW,-10.02
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,N Current (RMS),A,28.9
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L3 Current (RMS),A,62.4
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L2 Current (RMS),A,44.9
794008,Lambert Est,2023-08-14 00:10:00+00:00,busbar,,L1 Current (RMS),A,44.9
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.56
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.31
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.66
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.28
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.06
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,4.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.45
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.04
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-14 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794008,Lambert Est,2023-08-14 00:00:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.7
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L3 Active Power,kW,-14.05
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L2 Active Power,kW,-10.56
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L1 Active Power,kW,-14.64
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,N Current (RMS),A,28.7
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L3 Current (RMS),A,62.1
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L2 Current (RMS),A,46.8
794008,Lambert Est,2023-08-14 00:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.79
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.26
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.2
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,4.0,N Current (RMS),A,30.2
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.48
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.19
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-15 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-15 23:50:00+00:00,transformer,,Temperature,C,13.9
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L3 Active Power,kW,-14.31
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L2 Active Power,kW,-10.36
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L1 Active Power,kW,-19.01
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,N Current (RMS),A,32.5
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L3 Current (RMS),A,63.0
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L2 Current (RMS),A,45.7
794008,Lambert Est,2023-08-15 23:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.93
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.35
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.91
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.35
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.36
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-15 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-15 23:40:00+00:00,transformer,,Temperature,C,14.1
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.91
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L3 Active Power,kW,-14.59
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L2 Active Power,kW,-10.59
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L1 Active Power,kW,-19.22
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,N Current (RMS),A,32.7
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L3 Current (RMS),A,63.9
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L2 Current (RMS),A,46.6
794008,Lambert Est,2023-08-15 23:40:00+00:00,busbar,,L1 Current (RMS),A,82.2
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.74
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.03
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.87
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.82
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,4.0,N Current (RMS),A,29.8
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.32
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.43
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.81
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.57
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-15 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-15 23:30:00+00:00,transformer,,Temperature,C,14.2
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.21
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L3 Active Power,kW,-16.38
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L2 Active Power,kW,-10.84
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L1 Active Power,kW,-22.29
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,N Current (RMS),A,37.7
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.4
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L2 Current (RMS),A,48.0
794008,Lambert Est,2023-08-15 23:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.77
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.27
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.1
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.53
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.2
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,2.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-15 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-15 23:20:00+00:00,transformer,,Temperature,C,14.4
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L3 Active Power,kW,-14.98
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L2 Active Power,kW,-12.22
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L1 Active Power,kW,-20.11
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L3 Current (RMS),A,66.6
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L2 Current (RMS),A,53.7
794008,Lambert Est,2023-08-15 23:20:00+00:00,busbar,,L1 Current (RMS),A,86.2
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-7.08
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.26
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.12
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.78
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.3
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.8
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.45
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.9
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.87
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-15 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-15 23:10:00+00:00,transformer,,Temperature,C,14.6
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L3 Active Power,kW,-15.26
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L2 Active Power,kW,-13.48
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L1 Active Power,kW,-20.38
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,N Current (RMS),A,29.9
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.7
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L2 Current (RMS),A,58.8
794008,Lambert Est,2023-08-15 23:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.31
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.85
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.51
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.47
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.03
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.3
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,4.0,N Current (RMS),A,30.8
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.2
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.32
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.92
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.61
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-15 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-15 23:00:00+00:00,transformer,,Temperature,C,14.8
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.52
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L3 Active Power,kW,-17.03
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L2 Active Power,kW,-14.75
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L1 Active Power,kW,-21.98
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,N Current (RMS),A,31.3
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.6
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.8
794008,Lambert Est,2023-08-15 23:00:00+00:00,busbar,,L1 Current (RMS),A,93.9
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.19
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.06
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.62
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.17
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.45
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,4.0,N Current (RMS),A,38.5
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.9
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.8
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,2.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-15 22:50:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.62
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L3 Active Power,kW,-15.71
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L2 Active Power,kW,-13.4
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L1 Active Power,kW,-24.43
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,N Current (RMS),A,40.7
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L3 Current (RMS),A,68.7
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L2 Current (RMS),A,58.1
794008,Lambert Est,2023-08-15 22:50:00+00:00,busbar,,L1 Current (RMS),A,103.7
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.92
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.75
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.59
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.15
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.51
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,4.0,N Current (RMS),A,33.1
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.54
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.94
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.94
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,2.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.9
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,1.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-15 22:40:00+00:00,transformer,,Temperature,C,15.2
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L3 Active Power,kW,-15.86
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L2 Active Power,kW,-13.09
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L1 Active Power,kW,-22.37
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,N Current (RMS),A,36.9
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L3 Current (RMS),A,69.4
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L2 Current (RMS),A,57.6
794008,Lambert Est,2023-08-15 22:40:00+00:00,busbar,,L1 Current (RMS),A,95.2
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.31
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.77
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.15
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.0
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.74
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,4.0,N Current (RMS),A,30.0
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.62
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.15
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.89
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-15 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-15 22:30:00+00:00,transformer,,Temperature,C,15.4
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.15
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.85
