Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.51
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L3 Active Power,kW,-16.58
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L2 Active Power,kW,-14.62
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L1 Active Power,kW,-20.08
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,N Current (RMS),A,31.3
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L3 Current (RMS),A,72.2
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L2 Current (RMS),A,64.2
794008,Lambert Est,2023-08-15 22:30:00+00:00,busbar,,L1 Current (RMS),A,86.3
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.61
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.59
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.42
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,4.0,N Current (RMS),A,31.0
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.1
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.98
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-15 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-15 22:20:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L3 Active Power,kW,-12.38
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L2 Active Power,kW,-14.21
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L1 Active Power,kW,-19.67
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,N Current (RMS),A,33.8
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L3 Current (RMS),A,56.6
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
794008,Lambert Est,2023-08-15 22:20:00+00:00,busbar,,L1 Current (RMS),A,85.3
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.78
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.64
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.44
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-13.61
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.83
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.11
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.23
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-15 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-15 22:10:00+00:00,transformer,,Temperature,C,15.8
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L3 Active Power,kW,-14.43
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L2 Active Power,kW,-14.27
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L1 Active Power,kW,-20.19
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,N Current (RMS),A,34.2
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L3 Current (RMS),A,63.9
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L2 Current (RMS),A,62.5
794008,Lambert Est,2023-08-15 22:10:00+00:00,busbar,,L1 Current (RMS),A,86.1
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.65
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.27
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.7
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.53
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.15
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.9
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.61
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.32
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.37
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-15 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-15 22:00:00+00:00,transformer,,Temperature,C,16.1
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L3 Active Power,kW,-15.3
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L2 Active Power,kW,-15.46
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L1 Active Power,kW,-21.18
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,N Current (RMS),A,36.3
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L3 Current (RMS),A,67.6
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L2 Current (RMS),A,67.2
794008,Lambert Est,2023-08-15 22:00:00+00:00,busbar,,L1 Current (RMS),A,89.7
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.27
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.45
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.46
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.03
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.78
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-15.01
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.3
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,62.8
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.32
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.63
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.45
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.74
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-15 21:50:00+00:00,transformer,,Temperature,C,16.4
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L3 Active Power,kW,-15.24
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L2 Active Power,kW,-15.64
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L1 Active Power,kW,-24.98
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,N Current (RMS),A,44.4
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L3 Current (RMS),A,68.1
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.3
794008,Lambert Est,2023-08-15 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.7
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.7
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.02
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.57
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.03
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.72
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.29
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.38
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.1
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.48
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 21:40:00+00:00,transformer,,Temperature,C,16.8
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L3 Active Power,kW,-15.07
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L2 Active Power,kW,-17.94
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L1 Active Power,kW,-24.96
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,N Current (RMS),A,44.4
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L3 Current (RMS),A,67.4
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L2 Current (RMS),A,77.1
794008,Lambert Est,2023-08-15 21:40:00+00:00,busbar,,L1 Current (RMS),A,106.3
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.54
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.66
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.4
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.72
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,4.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.4
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.26
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.82
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-15 21:30:00+00:00,transformer,,Temperature,C,17.1
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.41
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L3 Active Power,kW,-18.73
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L2 Active Power,kW,-19.36
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L1 Active Power,kW,-21.78
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,N Current (RMS),A,35.6
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L2 Current (RMS),A,83.1
794008,Lambert Est,2023-08-15 21:30:00+00:00,busbar,,L1 Current (RMS),A,92.6
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.45
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.3
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.32
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.14
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.04
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,4.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,30.6
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.9
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.4
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.91
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-7.34
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.2
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.4
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-15 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-15 21:20:00+00:00,transformer,,Temperature,C,17.5
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L3 Active Power,kW,-18.8
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L2 Active Power,kW,-17.94
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L1 Active Power,kW,-25.29
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,N Current (RMS),A,40.4
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L2 Current (RMS),A,77.3
794008,Lambert Est,2023-08-15 21:20:00+00:00,busbar,,L1 Current (RMS),A,107.4
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.02
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.29
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.62
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.03
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.05
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.15
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,4.0,N Current (RMS),A,27.7
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.4
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.83
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.71
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.59
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.69
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-15 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-15 21:10:00+00:00,transformer,,Temperature,C,18.0
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L3 Active Power,kW,-18.29
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L2 Active Power,kW,-17.08
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L1 Active Power,kW,-25.91
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,N Current (RMS),A,44.0
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L3 Current (RMS),A,80.4
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L2 Current (RMS),A,74.2
794008,Lambert Est,2023-08-15 21:10:00+00:00,busbar,,L1 Current (RMS),A,109.7
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.11
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.32
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.14
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.3
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-13.71
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.58
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.91
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.53
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.44
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-15 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-15 21:00:00+00:00,transformer,,Temperature,C,18.5
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L3 Active Power,kW,-16.4
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L2 Active Power,kW,-17.03
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L1 Active Power,kW,-27.26
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,N Current (RMS),A,49.8
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
794008,Lambert Est,2023-08-15 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.7
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.46
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.06
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.98
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-6.06
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.92
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.29
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,4.0,N Current (RMS),A,34.0
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.3
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.27
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.88
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.17
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-15 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 20:50:00+00:00,transformer,,Temperature,C,18.9
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L3 Active Power,kW,-19.04
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L2 Active Power,kW,-19.29
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L1 Active Power,kW,-30.43
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,N Current (RMS),A,52.6
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L3 Current (RMS),A,84.4
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L2 Current (RMS),A,83.8
794008,Lambert Est,2023-08-15 20:50:00+00:00,busbar,,L1 Current (RMS),A,129.7
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.29
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
