Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-7.47
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.07
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-15.35
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,4.0,N Current (RMS),A,27.9
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,31.8
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.0
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.99
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-15 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 20:40:00+00:00,transformer,,Temperature,C,19.2
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.28
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L3 Active Power,kW,-22.18
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L2 Active Power,kW,-19.26
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L1 Active Power,kW,-27.11
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,N Current (RMS),A,42.9
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L3 Current (RMS),A,96.6
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L2 Current (RMS),A,84.4
794008,Lambert Est,2023-08-15 20:40:00+00:00,busbar,,L1 Current (RMS),A,115.6
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.33
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.77
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.55
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.83
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.19
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-16.21
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,4.0,N Current (RMS),A,34.6
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.35
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.47
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.69
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.29
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.53
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.45
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-15 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-15 20:30:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.12
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L3 Active Power,kW,-22.37
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L2 Active Power,kW,-21.19
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L1 Active Power,kW,-27.43
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,N Current (RMS),A,41.9
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
794008,Lambert Est,2023-08-15 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.1
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.48
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.15
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.2
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.6
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.66
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.05
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,4.0,N Current (RMS),A,34.2
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.3
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,63.9
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.54
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.14
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,2.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-5.47
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-15 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 20:20:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.69
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L3 Active Power,kW,-19.49
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L2 Active Power,kW,-20.85
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L1 Active Power,kW,-29.37
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,N Current (RMS),A,49.5
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L3 Current (RMS),A,86.1
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L2 Current (RMS),A,91.2
794008,Lambert Est,2023-08-15 20:20:00+00:00,busbar,,L1 Current (RMS),A,125.3
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.25
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.74
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,5.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.05
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.25
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.79
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,4.0,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,67.2
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.69
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.57
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.78
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.99
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-15 20:10:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L3 Active Power,kW,-19.41
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L2 Active Power,kW,-22.47
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L1 Active Power,kW,-27.73
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,N Current (RMS),A,47.8
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L3 Current (RMS),A,86.5
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L2 Current (RMS),A,97.9
794008,Lambert Est,2023-08-15 20:10:00+00:00,busbar,,L1 Current (RMS),A,119.0
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.19
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.03
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.25
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.45
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.31
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.97
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.55
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.28
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.6
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.11
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.78
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-15 20:00:00+00:00,transformer,,Temperature,C,19.4
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.71
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.74
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.16
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L3 Active Power,kW,-23.76
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L2 Active Power,kW,-22.89
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L1 Active Power,kW,-27.55
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,N Current (RMS),A,43.6
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L3 Current (RMS),A,105.0
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L2 Current (RMS),A,99.9
794008,Lambert Est,2023-08-15 20:00:00+00:00,busbar,,L1 Current (RMS),A,118.6
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-7.94
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.71
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.84
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.93
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.0
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,4.0,N Current (RMS),A,33.6
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,42.8
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.1
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.62
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.66
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.56
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-6.99
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,1.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-15 19:50:00+00:00,transformer,,Temperature,C,19.7
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.96
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.75
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L3 Active Power,kW,-25.38
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L2 Active Power,kW,-21.67
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L1 Active Power,kW,-26.73
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,N Current (RMS),A,47.4
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L3 Current (RMS),A,112.4
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.7
794008,Lambert Est,2023-08-15 19:50:00+00:00,busbar,,L1 Current (RMS),A,114.9
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.66
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.79
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.82
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.4
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-9.85
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-18.75
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,4.0,N Current (RMS),A,42.7
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.5
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.2
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.65
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.73
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-7.25
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,1.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.2
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-15 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-15 19:40:00+00:00,transformer,,Temperature,C,20.2
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.68
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.02
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.08
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.45
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L3 Active Power,kW,-22.48
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L2 Active Power,kW,-23.48
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L1 Active Power,kW,-29.34
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,N Current (RMS),A,43.6
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L3 Current (RMS),A,98.4
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L2 Current (RMS),A,102.0
794008,Lambert Est,2023-08-15 19:40:00+00:00,busbar,,L1 Current (RMS),A,126.0
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.48
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.11
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,5.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.07
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.38
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-17.37
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,4.0,N Current (RMS),A,45.5
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.24
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.28
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.77
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 19:30:00+00:00,transformer,,Temperature,C,20.7
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.82
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.63
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L3 Active Power,kW,-14.72
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L2 Active Power,kW,-22.04
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L1 Active Power,kW,-30.46
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,N Current (RMS),A,60.6
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L3 Current (RMS),A,67.3
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
794008,Lambert Est,2023-08-15 19:30:00+00:00,busbar,,L1 Current (RMS),A,130.1
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.43
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.84
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.42
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.45
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.33
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-15.98
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,4.0,N Current (RMS),A,36.3
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.8
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.55
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.72
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.5
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-15 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-15 19:20:00+00:00,transformer,,Temperature,C,20.5
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L3 Active Power,kW,-17.53
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L2 Active Power,kW,-21.32
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L1 Active Power,kW,-28.38
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,N Current (RMS),A,49.4
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L2 Current (RMS),A,92.6
794008,Lambert Est,2023-08-15 19:20:00+00:00,busbar,,L1 Current (RMS),A,122.0
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.82
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.62
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.11
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.75
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-15.18
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,4.0,N Current (RMS),A,30.1
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.6
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,64.5
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.17
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.52
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,2.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-15 19:10:00+00:00,transformer,,Temperature,C,21.6
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.08
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L3 Active Power,kW,-19.54
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L2 Active Power,kW,-22.88
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L1 Active Power,kW,-28.24
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,N Current (RMS),A,45.2
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L3 Current (RMS),A,86.1
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L2 Current (RMS),A,98.6
794008,Lambert Est,2023-08-15 19:10:00+00:00,busbar,,L1 Current (RMS),A,121.7
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.2
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-3.85
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.68
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.42
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.32
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-15.78
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,4.0,N Current (RMS),A,40.0
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,67.1
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.57
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.62
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-7.12
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
