Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.04
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-15 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-15 19:00:00+00:00,transformer,,Temperature,C,21.9
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.35
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L3 Active Power,kW,-15.8
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L2 Active Power,kW,-22.06
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L1 Active Power,kW,-28.51
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,N Current (RMS),A,52.8
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L3 Current (RMS),A,70.8
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L2 Current (RMS),A,96.0
794008,Lambert Est,2023-08-15 19:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-8.27
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.49
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.95
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-16.07
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,4.0,N Current (RMS),A,43.7
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.6
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-8.51
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.36
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-15 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-15 18:50:00+00:00,transformer,,Temperature,C,22.3
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.7
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L3 Active Power,kW,-14.46
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L2 Active Power,kW,-24.81
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L1 Active Power,kW,-27.65
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,N Current (RMS),A,57.6
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L3 Current (RMS),A,65.2
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L2 Current (RMS),A,107.4
794008,Lambert Est,2023-08-15 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.7
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.25
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.13
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,5.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.21
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-16.04
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,4.0,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,68.2
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.95
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.57
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.4
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.03
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 18:40:00+00:00,transformer,,Temperature,C,23.0
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.53
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L3 Active Power,kW,-13.64
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L2 Active Power,kW,-25.31
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L1 Active Power,kW,-24.59
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,N Current (RMS),A,51.2
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L3 Current (RMS),A,61.9
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L2 Current (RMS),A,109.2
794008,Lambert Est,2023-08-15 18:40:00+00:00,busbar,,L1 Current (RMS),A,106.5
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.49
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.71
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.27
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.72
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-15.13
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,4.0,N Current (RMS),A,35.3
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.9
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.24
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-7.71
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.3
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.01
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.85
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-15 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 18:30:00+00:00,transformer,,Temperature,C,23.2
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.9
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.58
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L3 Active Power,kW,-15.48
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L2 Active Power,kW,-26.3
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L1 Active Power,kW,-24.38
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,N Current (RMS),A,50.1
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
794008,Lambert Est,2023-08-15 18:30:00+00:00,busbar,,L1 Current (RMS),A,106.1
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.05
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.37
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-6.02
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.53
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-16.7
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,4.0,N Current (RMS),A,32.2
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.2
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.2
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-8.29
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.46
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-7.09
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,1.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
794008,Lambert Est,2023-08-15 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-15 18:20:00+00:00,transformer,,Temperature,C,24.1
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.35
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.92
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.18
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L3 Active Power,kW,-19.52
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L2 Active Power,kW,-29.29
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L1 Active Power,kW,-26.81
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,N Current (RMS),A,50.0
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L3 Current (RMS),A,85.9
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L2 Current (RMS),A,126.5
794008,Lambert Est,2023-08-15 18:20:00+00:00,busbar,,L1 Current (RMS),A,116.2
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.61
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.19
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,-5.64
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.32
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.94
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.16
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,4.0,N Current (RMS),A,32.0
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.2
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.1
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.57
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.89
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.96
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-5.69
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
794008,Lambert Est,2023-08-15 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-15 18:10:00+00:00,transformer,,Temperature,C,24.5
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.93
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.42
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,235.68
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.57
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L3 Active Power,kW,-21.55
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L2 Active Power,kW,-24.55
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L1 Active Power,kW,-28.33
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,N Current (RMS),A,51.1
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L3 Current (RMS),A,94.1
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L2 Current (RMS),A,109.6
794008,Lambert Est,2023-08-15 18:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.33
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.72
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,-11.03
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,5.0,N Current (RMS),A,21.9
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.11
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.39
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-14.96
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,4.0,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.2
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,64.0
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.58
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.13
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-13.01
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,2.0,N Current (RMS),A,34.2
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.03
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-15 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-15 18:00:00+00:00,transformer,,Temperature,C,24.8
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,236.69
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.03
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,235.1
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L3 Active Power,kW,-20.77
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L2 Active Power,kW,-24.87
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L1 Active Power,kW,-41.55
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,N Current (RMS),A,77.4
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L3 Current (RMS),A,90.8
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
794008,Lambert Est,2023-08-15 18:00:00+00:00,busbar,,L1 Current (RMS),A,178.4
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.66
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.61
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,-7.11
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.0
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-6.29
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.99
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.12
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,43.9
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.0
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.05
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.12
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.67
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-4.97
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-15 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-15 17:50:00+00:00,transformer,,Temperature,C,25.2
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.4
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.0
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.97
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L3 Active Power,kW,-21.73
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L2 Active Power,kW,-26.0
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L1 Active Power,kW,-29.96
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,N Current (RMS),A,50.2
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L2 Current (RMS),A,113.3
794008,Lambert Est,2023-08-15 17:50:00+00:00,busbar,,L1 Current (RMS),A,131.6
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-8.89
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.6
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.82
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-9.52
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.19
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-9.73
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.49
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.92
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.2
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-15 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 17:40:00+00:00,transformer,,Temperature,C,25.9
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.25
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L3 Active Power,kW,-26.84
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L2 Active Power,kW,-22.09
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L1 Active Power,kW,-18.21
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,N Current (RMS),A,50.7
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L3 Current (RMS),A,116.2
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L2 Current (RMS),A,96.2
794008,Lambert Est,2023-08-15 17:40:00+00:00,busbar,,L1 Current (RMS),A,79.5
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-8.72
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.02
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.63
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.17
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.96
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.94
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,42.6
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-10.49
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.56
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.98
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.46
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.7
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-15 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-15 17:30:00+00:00,transformer,,Temperature,C,27.0
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.19
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.35
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L3 Active Power,kW,-29.79
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L2 Active Power,kW,-23.3
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L1 Active Power,kW,-18.55
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,N Current (RMS),A,60.8
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L3 Current (RMS),A,130.0
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L2 Current (RMS),A,101.1
794008,Lambert Est,2023-08-15 17:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.46
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.13
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.65
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.52
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.9
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.95
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,34.1
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-8.51
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.19
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.69
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.8
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.56
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-15 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 17:20:00+00:00,transformer,,Temperature,C,27.6
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L3 Active Power,kW,-24.16
