Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L2 Active Power,kW,-21.11
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L1 Active Power,kW,-19.82
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,N Current (RMS),A,43.2
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L3 Current (RMS),A,103.6
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L2 Current (RMS),A,90.9
794008,Lambert Est,2023-08-15 17:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.86
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.78
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-7.19
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.1
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.68
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,31.4
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.1
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-9.37
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.77
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.15
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,2.0,N Current (RMS),A,19.7
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.93
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.03
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-3.87
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-15 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
794008,Lambert Est,2023-08-15 17:10:00+00:00,transformer,,Temperature,C,28.2
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L3 Active Power,kW,-27.59
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L2 Active Power,kW,-22.98
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L1 Active Power,kW,-23.4
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,N Current (RMS),A,45.6
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L3 Current (RMS),A,117.3
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
794008,Lambert Est,2023-08-15 17:10:00+00:00,busbar,,L1 Current (RMS),A,100.1
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.95
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.56
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.37
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-8.24
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.27
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.63
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,35.0
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.4
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.5
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-11.53
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.52
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-8.34
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,2.0,N Current (RMS),A,22.0
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.3
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.76
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.3
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.78
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-15 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-15 17:00:00+00:00,transformer,,Temperature,C,29.3
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L3 Active Power,kW,-31.72
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L2 Active Power,kW,-25.03
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L1 Active Power,kW,-27.64
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,N Current (RMS),A,46.2
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L3 Current (RMS),A,133.7
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L2 Current (RMS),A,106.3
794008,Lambert Est,2023-08-15 17:00:00+00:00,busbar,,L1 Current (RMS),A,117.3
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.55
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.14
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,-5.74
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-11.77
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.25
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.53
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,52.7
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.9
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-9.64
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.17
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-7.52
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.98
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-15 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-15 16:50:00+00:00,transformer,,Temperature,C,30.5
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L3 Active Power,kW,-31.28
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L2 Active Power,kW,-23.02
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L1 Active Power,kW,-25.27
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,N Current (RMS),A,51.5
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L3 Current (RMS),A,133.3
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
794008,Lambert Est,2023-08-15 16:50:00+00:00,busbar,,L1 Current (RMS),A,107.5
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.36
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-9.46
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,-5.82
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,5.0,N Current (RMS),A,19.9
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.05
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.27
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,4.0,N Current (RMS),A,23.9
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.1
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.83
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.59
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-6.0
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.06
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.22
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-15 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-15 16:40:00+00:00,transformer,,Temperature,C,31.5
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.29
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L3 Active Power,kW,-18.78
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L2 Active Power,kW,-26.61
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L1 Active Power,kW,-24.26
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,N Current (RMS),A,47.3
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L2 Current (RMS),A,113.0
794008,Lambert Est,2023-08-15 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.8
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.7
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.95
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.91
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.54
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.72
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,4.0,N Current (RMS),A,26.5
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.4
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.3
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.02
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.63
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-8.46
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.27
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-15 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 16:30:00+00:00,transformer,,Temperature,C,31.0
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L3 Active Power,kW,-14.58
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L2 Active Power,kW,-22.58
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L1 Active Power,kW,-23.82
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,N Current (RMS),A,48.9
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L3 Current (RMS),A,65.8
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L2 Current (RMS),A,96.8
794008,Lambert Est,2023-08-15 16:30:00+00:00,busbar,,L1 Current (RMS),A,101.9
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.33
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.56
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-14.15
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.42
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,4.0,N Current (RMS),A,32.5
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.3
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.4
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.99
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.81
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.53
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,2.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-6.12
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.74
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.51
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,1.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.3
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-15 16:20:00+00:00,transformer,,Temperature,C,28.6
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L3 Active Power,kW,-19.7
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L2 Active Power,kW,-30.7
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L1 Active Power,kW,-23.44
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,N Current (RMS),A,54.6
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L2 Current (RMS),A,129.5
794008,Lambert Est,2023-08-15 16:20:00+00:00,busbar,,L1 Current (RMS),A,100.1
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.44
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.01
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-12.1
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.52
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,4.0,N Current (RMS),A,27.6
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.8
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.76
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.5
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.54
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-10.9
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-5.64
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,1.0,N Current (RMS),A,26.1
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.1
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794008,Lambert Est,2023-08-15 16:10:00+00:00,transformer,,Temperature,C,28.2
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L3 Active Power,kW,-23.38
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L2 Active Power,kW,-27.61
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L1 Active Power,kW,-24.39
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,N Current (RMS),A,46.2
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L3 Current (RMS),A,100.1
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L2 Current (RMS),A,118.5
794008,Lambert Est,2023-08-15 16:10:00+00:00,busbar,,L1 Current (RMS),A,104.1
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.67
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.69
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,-6.96
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.37
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.53
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.4
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.72
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-7.12
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.86
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-6.22
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.99
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.25
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-15 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-15 16:00:00+00:00,transformer,,Temperature,C,28.3
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L3 Active Power,kW,-21.21
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L2 Active Power,kW,-23.81
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L1 Active Power,kW,-24.42
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,N Current (RMS),A,42.0
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L2 Current (RMS),A,102.1
794008,Lambert Est,2023-08-15 16:00:00+00:00,busbar,,L1 Current (RMS),A,104.0
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.93
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.26
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.55
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-9.37
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.79
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.9
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.6
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.23
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.22
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.78
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.76
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-15 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-15 15:50:00+00:00,transformer,,Temperature,C,28.1
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L3 Active Power,kW,-19.22
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L2 Active Power,kW,-25.08
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L1 Active Power,kW,-21.01
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,N Current (RMS),A,44.2
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L3 Current (RMS),A,83.9
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L2 Current (RMS),A,106.8
794008,Lambert Est,2023-08-15 15:50:00+00:00,busbar,,L1 Current (RMS),A,89.9
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.58
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.45
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.48
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.18
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.55
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.85
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.48
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.99
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.43
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-5.5
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,1.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-15 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
794008,Lambert Est,2023-08-15 15:40:00+00:00,transformer,,Temperature,C,27.8
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L3 Active Power,kW,-15.85
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L2 Active Power,kW,-21.01
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L1 Active Power,kW,-21.5
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,N Current (RMS),A,41.6
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L2 Current (RMS),A,90.5
794008,Lambert Est,2023-08-15 15:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.5
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,-7.43
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.73
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
