Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.79
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.06
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.37
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,34.4
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.8
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-8.4
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.99
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,2.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.12
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.6
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-15 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.3
794008,Lambert Est,2023-08-15 15:30:00+00:00,transformer,,Temperature,C,27.2
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L3 Active Power,kW,-16.32
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L2 Active Power,kW,-25.8
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L1 Active Power,kW,-18.87
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,N Current (RMS),A,51.1
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L2 Current (RMS),A,110.5
794008,Lambert Est,2023-08-15 15:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.66
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.1
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.88
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.69
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.44
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.27
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-11.9
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,2.0,N Current (RMS),A,34.3
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.08
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.58
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.68
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-15 15:20:00+00:00,transformer,,Temperature,C,26.5
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.47
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L3 Active Power,kW,-18.66
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L2 Active Power,kW,-31.34
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L1 Active Power,kW,-19.12
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,N Current (RMS),A,62.8
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L3 Current (RMS),A,81.7
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
794008,Lambert Est,2023-08-15 15:20:00+00:00,busbar,,L1 Current (RMS),A,81.6
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.64
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,-8.31
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.77
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.4
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.39
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.49
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,4.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.3
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,44.3
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.14
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.89
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.1
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-15 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 15:10:00+00:00,transformer,,Temperature,C,25.6
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L3 Active Power,kW,-19.53
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L2 Active Power,kW,-29.89
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L1 Active Power,kW,-17.8
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,N Current (RMS),A,58.2
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L3 Current (RMS),A,84.6
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L2 Current (RMS),A,126.6
794008,Lambert Est,2023-08-15 15:10:00+00:00,busbar,,L1 Current (RMS),A,76.3
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,-10.29
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.87
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.8
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,4.0,N Current (RMS),A,25.9
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.1
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.6
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.18
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.43
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.54
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.64
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.92
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-15 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-15 15:00:00+00:00,transformer,,Temperature,C,25.1
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L3 Active Power,kW,-16.47
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L2 Active Power,kW,-27.97
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L1 Active Power,kW,-20.85
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,N Current (RMS),A,55.3
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L3 Current (RMS),A,72.9
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L2 Current (RMS),A,118.3
794008,Lambert Est,2023-08-15 15:00:00+00:00,busbar,,L1 Current (RMS),A,89.2
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.86
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.9
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.07
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.56
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.38
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,4.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,48.1
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.3
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.46
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.88
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.71
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-15 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 14:50:00+00:00,transformer,,Temperature,C,24.8
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L3 Active Power,kW,-14.62
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L2 Active Power,kW,-20.07
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L1 Active Power,kW,-19.49
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,N Current (RMS),A,41.5
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L3 Current (RMS),A,66.0
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L2 Current (RMS),A,88.8
794008,Lambert Est,2023-08-15 14:50:00+00:00,busbar,,L1 Current (RMS),A,83.6
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.41
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.86
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.31
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.26
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,4.0,N Current (RMS),A,21.9
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.4
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.94
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,2.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.01
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.48
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794008,Lambert Est,2023-08-15 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 14:40:00+00:00,transformer,,Temperature,C,24.7
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.04
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L3 Active Power,kW,-14.77
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L2 Active Power,kW,-13.74
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L1 Active Power,kW,-19.03
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L2 Current (RMS),A,60.8
794008,Lambert Est,2023-08-15 14:40:00+00:00,busbar,,L1 Current (RMS),A,82.4
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.33
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.61
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.28
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.77
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-9.06
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,4.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,27.9
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.71
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.23
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.32
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.88
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.44
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.5
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-15 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-15 14:30:00+00:00,transformer,,Temperature,C,25.7
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.51
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L3 Active Power,kW,-19.84
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L2 Active Power,kW,-16.61
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L1 Active Power,kW,-16.96
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L3 Current (RMS),A,86.6
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L2 Current (RMS),A,72.6
794008,Lambert Est,2023-08-15 14:30:00+00:00,busbar,,L1 Current (RMS),A,73.9
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.69
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.05
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.45
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.97
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,4.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,24.1
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.9
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.64
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.79
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,2.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.27
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-4.54
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
794008,Lambert Est,2023-08-15 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-15 14:20:00+00:00,transformer,,Temperature,C,29.0
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,236.28
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.05
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.18
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L3 Active Power,kW,-17.54
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L2 Active Power,kW,-21.02
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L1 Active Power,kW,-17.7
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,N Current (RMS),A,38.2
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L3 Current (RMS),A,78.3
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L2 Current (RMS),A,92.1
794008,Lambert Est,2023-08-15 14:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.35
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.31
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.02
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.36
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.76
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,4.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-6.3
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,-6.39
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.4
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.83
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-15 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-15 14:10:00+00:00,transformer,,Temperature,C,33.2
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.14
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,235.97
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,234.68
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L3 Active Power,kW,-17.37
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L2 Active Power,kW,-21.47
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L1 Active Power,kW,-19.15
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,N Current (RMS),A,37.1
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L3 Current (RMS),A,77.6
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
794008,Lambert Est,2023-08-15 14:10:00+00:00,busbar,,L1 Current (RMS),A,83.9
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.01
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.18
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.39
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.16
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.59
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.11
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,4.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.4
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.92
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.6
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.45
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-15 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-15 14:00:00+00:00,transformer,,Temperature,C,36.3
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.55
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.39
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.32
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L3 Active Power,kW,-18.34
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L2 Active Power,kW,-21.97
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L1 Active Power,kW,-17.66
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,N Current (RMS),A,41.0
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L3 Current (RMS),A,81.3
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L2 Current (RMS),A,95.2
794008,Lambert Est,2023-08-15 14:00:00+00:00,busbar,,L1 Current (RMS),A,76.8
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.59
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.33
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.17
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.77
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.07
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.45
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,4.0,N Current (RMS),A,24.5
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.4
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.9
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.0
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.81
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.07
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
