Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.61
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-15 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-15 13:50:00+00:00,transformer,,Temperature,C,39.2
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.8
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.5
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.55
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L3 Active Power,kW,-12.28
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L2 Active Power,kW,-23.58
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L1 Active Power,kW,-18.96
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,N Current (RMS),A,53.0
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L3 Current (RMS),A,58.3
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L2 Current (RMS),A,102.6
794008,Lambert Est,2023-08-15 13:50:00+00:00,busbar,,L1 Current (RMS),A,81.8
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.05
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.19
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,5.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.62
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.48
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-10.48
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,45.9
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.6
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,0.13
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.22
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.61
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-15 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794008,Lambert Est,2023-08-15 13:40:00+00:00,transformer,,Temperature,C,37.3
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.33
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L3 Active Power,kW,-8.03
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L2 Active Power,kW,-7.08
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L1 Active Power,kW,-19.51
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,N Current (RMS),A,45.7
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L3 Current (RMS),A,43.9
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L2 Current (RMS),A,40.0
794008,Lambert Est,2023-08-15 13:40:00+00:00,busbar,,L1 Current (RMS),A,84.8
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.38
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.77
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-11.4
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,4.0,N Current (RMS),A,29.5
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,25.4
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.2
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.92
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.82
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.09
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.27
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-15 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-15 13:30:00+00:00,transformer,,Temperature,C,37.6
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.68
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L3 Active Power,kW,-9.86
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L2 Active Power,kW,-11.43
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L1 Active Power,kW,-20.0
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,N Current (RMS),A,46.6
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L3 Current (RMS),A,48.8
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L2 Current (RMS),A,54.6
794008,Lambert Est,2023-08-15 13:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.06
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.08
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.49
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.66
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.48
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-13.44
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,4.0,N Current (RMS),A,36.5
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,57.9
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.53
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.81
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.04
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,2.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-0.98
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.46
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-15 13:20:00+00:00,transformer,,Temperature,C,37.3
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.64
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L3 Active Power,kW,-10.62
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L2 Active Power,kW,-11.31
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L1 Active Power,kW,-21.23
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,N Current (RMS),A,46.4
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L3 Current (RMS),A,51.6
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L2 Current (RMS),A,52.7
794008,Lambert Est,2023-08-15 13:20:00+00:00,busbar,,L1 Current (RMS),A,91.3
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.33
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.11
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.05
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.53
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.89
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,4.0,N Current (RMS),A,31.7
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.19
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.46
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.72
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.9
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-15 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-15 13:10:00+00:00,transformer,,Temperature,C,39.0
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.36
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L3 Active Power,kW,-16.82
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L2 Active Power,kW,-16.6
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L1 Active Power,kW,-21.27
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,N Current (RMS),A,37.4
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L3 Current (RMS),A,74.4
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L2 Current (RMS),A,73.6
794008,Lambert Est,2023-08-15 13:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.66
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.77
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.36
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,5.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.26
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.49
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.91
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,4.0,N Current (RMS),A,34.4
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.1
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.5
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-8.24
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,2.0,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.34
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-15 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-15 13:00:00+00:00,transformer,,Temperature,C,41.0
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.6
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L3 Active Power,kW,-14.02
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L2 Active Power,kW,-18.33
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L1 Active Power,kW,-20.95
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L3 Current (RMS),A,63.9
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L2 Current (RMS),A,80.0
794008,Lambert Est,2023-08-15 13:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.23
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.94
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,5.0,N Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.2
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.03
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.7
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,4.0,N Current (RMS),A,25.7
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.7
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.87
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-7.11
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.6
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.03
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-15 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
794008,Lambert Est,2023-08-15 12:50:00+00:00,transformer,,Temperature,C,43.5
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L3 Active Power,kW,-11.47
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L2 Active Power,kW,-15.38
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L1 Active Power,kW,-17.02
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,N Current (RMS),A,40.7
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L3 Current (RMS),A,53.6
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L2 Current (RMS),A,74.8
794008,Lambert Est,2023-08-15 12:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.53
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.47
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,5.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,0.46
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.28
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.79
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.3
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.1
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.38
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-15 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-15 12:40:00+00:00,transformer,,Temperature,C,40.5
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L3 Active Power,kW,-9.96
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L1 Active Power,kW,-17.42
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,N Current (RMS),A,54.4
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L3 Current (RMS),A,48.1
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-15 12:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.36
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.39
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,5.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.74
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.38
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.21
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,4.0,N Current (RMS),A,20.5
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.2
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-6.38
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-0.36
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,2.0,N Current (RMS),A,20.5
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.18
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-15 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-15 12:30:00+00:00,transformer,,Temperature,C,35.6
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.46
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L3 Active Power,kW,-16.22
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L2 Active Power,kW,-3.6
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L1 Active Power,kW,-14.97
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,N Current (RMS),A,56.5
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L2 Current (RMS),A,31.9
794008,Lambert Est,2023-08-15 12:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.22
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.21
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,7.6
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.84
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.37
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.26
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,25.9
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.97
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.8
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.4
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,2.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.57
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.14
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-15 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 12:20:00+00:00,transformer,,Temperature,C,34.8
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.14
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L3 Active Power,kW,-18.62
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L2 Active Power,kW,-10.45
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L1 Active Power,kW,-17.57
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,N Current (RMS),A,42.8
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L3 Current (RMS),A,82.3
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L2 Current (RMS),A,48.8
794008,Lambert Est,2023-08-15 12:20:00+00:00,busbar,,L1 Current (RMS),A,76.5
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.61
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.75
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.44
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.9
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.44
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,4.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,28.8
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-8.97
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.82
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.54
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,2.0,N Current (RMS),A,24.1
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.13
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-15 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-15 12:10:00+00:00,transformer,,Temperature,C,35.8
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.79
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L3 Active Power,kW,-21.82
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L2 Active Power,kW,-10.93
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L1 Active Power,kW,-17.44
