Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,N Current (RMS),A,42.8
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L3 Current (RMS),A,95.4
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L2 Current (RMS),A,51.6
794008,Lambert Est,2023-08-15 12:10:00+00:00,busbar,,L1 Current (RMS),A,75.8
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.2
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.22
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.79
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.45
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.41
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,4.0,N Current (RMS),A,19.3
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.9
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.54
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.61
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.06
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.02
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.21
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-15 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-15 12:00:00+00:00,transformer,,Temperature,C,37.3
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.62
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L3 Active Power,kW,-18.56
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L2 Active Power,kW,-11.93
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L1 Active Power,kW,-22.01
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,N Current (RMS),A,42.1
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L3 Current (RMS),A,82.8
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
794008,Lambert Est,2023-08-15 12:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.29
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.84
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.4
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-5.8
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.21
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.58
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,25.8
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.35
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.76
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.79
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,1.0,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-15 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-15 11:50:00+00:00,transformer,,Temperature,C,41.2
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.62
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L3 Active Power,kW,-19.88
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L2 Active Power,kW,-11.85
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L1 Active Power,kW,-18.66
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,N Current (RMS),A,43.5
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L3 Current (RMS),A,89.5
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L2 Current (RMS),A,53.6
794008,Lambert Est,2023-08-15 11:50:00+00:00,busbar,,L1 Current (RMS),A,80.8
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.84
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.93
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.44
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.24
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.7
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.37
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.57
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-9.79
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.24
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,1.0,N Current (RMS),A,37.0
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.7
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-15 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794008,Lambert Est,2023-08-15 11:40:00+00:00,transformer,,Temperature,C,44.2
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.83
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.84
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.35
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L3 Active Power,kW,-21.53
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L2 Active Power,kW,-6.08
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L1 Active Power,kW,-16.49
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,N Current (RMS),A,57.1
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L3 Current (RMS),A,95.2
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L2 Current (RMS),A,36.8
794008,Lambert Est,2023-08-15 11:40:00+00:00,busbar,,L1 Current (RMS),A,71.4
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.48
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.29
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,5.0,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.63
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.66
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.48
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,4.0,N Current (RMS),A,33.5
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.1
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.8
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.95
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.62
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.15
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.2
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,1.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794008,Lambert Est,2023-08-15 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
794008,Lambert Est,2023-08-15 11:30:00+00:00,transformer,,Temperature,C,40.4
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.57
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L3 Active Power,kW,-15.2
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L2 Active Power,kW,-4.75
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L1 Active Power,kW,-18.74
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,N Current (RMS),A,53.2
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L3 Current (RMS),A,69.6
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L2 Current (RMS),A,29.7
794008,Lambert Est,2023-08-15 11:30:00+00:00,busbar,,L1 Current (RMS),A,80.3
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.55
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.82
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.43
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,5.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.16
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.91
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.68
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,4.0,N Current (RMS),A,21.9
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.18
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.44
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.22
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.73
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.58
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-15 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794008,Lambert Est,2023-08-15 11:20:00+00:00,transformer,,Temperature,C,35.8
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.4
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.06
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.94
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L3 Active Power,kW,-13.27
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L2 Active Power,kW,-10.96
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L1 Active Power,kW,-15.82
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,N Current (RMS),A,33.9
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L3 Current (RMS),A,61.3
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
794008,Lambert Est,2023-08-15 11:20:00+00:00,busbar,,L1 Current (RMS),A,68.8
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.8
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.35
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.45
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.25
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.76
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,4.0,N Current (RMS),A,27.1
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,42.8
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.46
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.05
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.22
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.31
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-15 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
794008,Lambert Est,2023-08-15 11:10:00+00:00,transformer,,Temperature,C,34.5
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.65
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L3 Active Power,kW,-14.01
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L2 Active Power,kW,-5.22
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L1 Active Power,kW,-17.25
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,N Current (RMS),A,49.9
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.5
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L2 Current (RMS),A,33.4
794008,Lambert Est,2023-08-15 11:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.16
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.64
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.22
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.97
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.4
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.7
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.88
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.98
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-15 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 11:00:00+00:00,transformer,,Temperature,C,29.4
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.11
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.17
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L3 Active Power,kW,-14.61
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L2 Active Power,kW,-6.37
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L1 Active Power,kW,-17.17
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,N Current (RMS),A,47.9
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L3 Current (RMS),A,65.7
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L2 Current (RMS),A,38.9
794008,Lambert Est,2023-08-15 11:00:00+00:00,busbar,,L1 Current (RMS),A,74.2
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.36
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.52
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.43
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.75
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.8
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.57
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.38
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-11.93
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,2.0,N Current (RMS),A,30.5
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.97
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.66
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.5
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,1.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-15 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 10:50:00+00:00,transformer,,Temperature,C,28.0
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.9
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L3 Active Power,kW,-15.31
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L2 Active Power,kW,-14.5
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L1 Active Power,kW,-26.07
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,N Current (RMS),A,47.8
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L3 Current (RMS),A,68.9
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
794008,Lambert Est,2023-08-15 10:50:00+00:00,busbar,,L1 Current (RMS),A,112.3
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.62
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.25
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,5.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.23
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.06
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.4
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-6.53
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.21
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.43
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.95
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.68
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.46
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 10:40:00+00:00,transformer,,Temperature,C,28.0
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L3 Active Power,kW,-18.57
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L2 Active Power,kW,-16.22
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L1 Active Power,kW,-17.47
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L3 Current (RMS),A,81.7
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L2 Current (RMS),A,71.2
794008,Lambert Est,2023-08-15 10:40:00+00:00,busbar,,L1 Current (RMS),A,76.0
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.66
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.21
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,5.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.9
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.77
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,4.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.6
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.96
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.09
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.01
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.27
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.42
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-15 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-15 10:30:00+00:00,transformer,,Temperature,C,27.8
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.93
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.59
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L3 Active Power,kW,-15.99
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L2 Active Power,kW,-14.53
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L1 Active Power,kW,-18.69
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,N Current (RMS),A,32.0
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L3 Current (RMS),A,70.6
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
794008,Lambert Est,2023-08-15 10:30:00+00:00,busbar,,L1 Current (RMS),A,80.7
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.52
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-4.95
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,5.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.1
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.28
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.65
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.58
