Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,4.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.2
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.94
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.78
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.02
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,-3.72
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
794008,Lambert Est,2023-08-15 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 10:20:00+00:00,transformer,,Temperature,C,28.4
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.92
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L3 Active Power,kW,-15.5
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L2 Active Power,kW,-18.51
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L1 Active Power,kW,-19.4
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,N Current (RMS),A,33.6
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L3 Current (RMS),A,69.3
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L2 Current (RMS),A,80.6
794008,Lambert Est,2023-08-15 10:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.09
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.17
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,5.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.62
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.37
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.96
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,4.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.0
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.83
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.02
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-15 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-15 10:10:00+00:00,transformer,,Temperature,C,28.3
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.84
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L3 Active Power,kW,-15.97
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L2 Active Power,kW,-16.69
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L1 Active Power,kW,-15.67
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,N Current (RMS),A,34.4
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L3 Current (RMS),A,72.4
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
794008,Lambert Est,2023-08-15 10:10:00+00:00,busbar,,L1 Current (RMS),A,68.6
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.88
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.54
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.26
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.32
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,4.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.64
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.28
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,2.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.73
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-15 10:00:00+00:00,transformer,,Temperature,C,28.5
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.92
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L3 Active Power,kW,-17.75
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L2 Active Power,kW,-15.45
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L1 Active Power,kW,-15.77
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L3 Current (RMS),A,78.6
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L2 Current (RMS),A,67.9
794008,Lambert Est,2023-08-15 10:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.91
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.45
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,5.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.52
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.87
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,4.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.68
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.49
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.29
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-15 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-15 09:50:00+00:00,transformer,,Temperature,C,26.7
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L3 Active Power,kW,-17.04
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L2 Active Power,kW,-15.85
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L1 Active Power,kW,-15.73
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L3 Current (RMS),A,75.0
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L2 Current (RMS),A,69.9
794008,Lambert Est,2023-08-15 09:50:00+00:00,busbar,,L1 Current (RMS),A,68.2
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.65
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.98
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.45
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.39
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.07
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.0
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,44.2
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.94
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.52
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-3.39
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-15 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-15 09:40:00+00:00,transformer,,Temperature,C,26.3
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L3 Active Power,kW,-15.75
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L2 Active Power,kW,-22.64
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L1 Active Power,kW,-15.94
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,N Current (RMS),A,45.0
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L3 Current (RMS),A,69.6
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L2 Current (RMS),A,96.5
794008,Lambert Est,2023-08-15 09:40:00+00:00,busbar,,L1 Current (RMS),A,68.4
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.3
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.32
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,5.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.26
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.32
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.04
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,4.0,N Current (RMS),A,20.7
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.0
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.14
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.64
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.48
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-15 09:30:00+00:00,transformer,,Temperature,C,27.0
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage THD,%,3.02
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L3 Active Power,kW,-13.73
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L2 Active Power,kW,-15.07
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L1 Active Power,kW,-17.48
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,N Current (RMS),A,34.8
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L3 Current (RMS),A,62.5
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L2 Current (RMS),A,66.8
794008,Lambert Est,2023-08-15 09:30:00+00:00,busbar,,L1 Current (RMS),A,75.8
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.57
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.6
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.27
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.19
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,4.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.6
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.85
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.15
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.03
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.04
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,1.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-15 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-15 09:20:00+00:00,transformer,,Temperature,C,27.1
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage THD,%,3.02
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.41
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.17
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,235.72
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L3 Active Power,kW,-14.59
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L2 Active Power,kW,-16.36
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L1 Active Power,kW,-19.31
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,N Current (RMS),A,39.5
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L2 Current (RMS),A,75.5
794008,Lambert Est,2023-08-15 09:20:00+00:00,busbar,,L1 Current (RMS),A,84.1
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,2.24
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.41
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.22
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.69
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.72
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.7
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.51
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.1
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.37
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.88
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.06
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.04
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-15 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-15 09:10:00+00:00,transformer,,Temperature,C,25.9
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage THD,%,3.03
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.05
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.99
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.49
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L3 Active Power,kW,-20.04
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L2 Active Power,kW,-11.33
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L1 Active Power,kW,-24.85
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,N Current (RMS),A,54.8
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
794008,Lambert Est,2023-08-15 09:10:00+00:00,busbar,,L1 Current (RMS),A,107.2
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-9.19
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.59
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.33
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,5.0,N Current (RMS),A,38.7
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-6.15
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.55
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-10.91
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,27.8
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,46.7
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.79
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.94
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.66
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.07
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.6
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.83
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-15 09:00:00+00:00,transformer,,Temperature,C,25.4
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.33
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.71
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L3 Active Power,kW,-23.77
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L2 Active Power,kW,-13.16
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L1 Active Power,kW,-23.75
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,N Current (RMS),A,53.3
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L3 Current (RMS),A,104.0
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L2 Current (RMS),A,59.2
794008,Lambert Est,2023-08-15 09:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.55
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.64
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.8
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-9.61
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.37
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.53
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,4.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.0
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.4
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,42.2
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.55
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.77
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.2
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.72
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-15 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-15 08:50:00+00:00,transformer,,Temperature,C,24.9
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.97
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.69
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.19
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.46
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L3 Active Power,kW,-23.16
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L2 Active Power,kW,-11.11
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L1 Active Power,kW,-22.79
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,N Current (RMS),A,55.3
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L2 Current (RMS),A,51.6
794008,Lambert Est,2023-08-15 08:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.04
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.78
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.09
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.62
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,4.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.7
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.05
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.9
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.96
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.51
