Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
794008,Lambert Est,2023-08-15 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 08:40:00+00:00,transformer,,Temperature,C,24.5
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage THD,%,3.01
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.67
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.79
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L3 Active Power,kW,-20.15
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L2 Active Power,kW,-17.33
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L1 Active Power,kW,-20.57
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,N Current (RMS),A,41.3
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L2 Current (RMS),A,78.8
794008,Lambert Est,2023-08-15 08:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.62
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.02
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.12
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.48
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,4.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.1
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,27.9
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.08
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.01
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.67
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-15 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-15 08:30:00+00:00,transformer,,Temperature,C,23.8
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.95
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.66
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.6
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L3 Active Power,kW,-16.88
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L2 Active Power,kW,-13.55
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L1 Active Power,kW,-13.55
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,N Current (RMS),A,36.4
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L3 Current (RMS),A,75.8
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L2 Current (RMS),A,62.8
794008,Lambert Est,2023-08-15 08:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.35
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.79
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.59
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.42
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,4.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.96
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.39
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,2.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.06
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.61
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-15 08:20:00+00:00,transformer,,Temperature,C,23.2
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.45
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.63
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.78
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L3 Active Power,kW,-19.08
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L2 Active Power,kW,-16.63
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L1 Active Power,kW,-15.23
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,N Current (RMS),A,37.7
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L3 Current (RMS),A,84.2
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L2 Current (RMS),A,73.5
794008,Lambert Est,2023-08-15 08:20:00+00:00,busbar,,L1 Current (RMS),A,67.8
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.35
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.78
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.5
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,5.0,N Current (RMS),A,23.6
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-10.67
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.96
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.2
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,4.0,N Current (RMS),A,25.5
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.8
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.52
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.2
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-15 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-15 08:10:00+00:00,transformer,,Temperature,C,22.8
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,236.92
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.41
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.21
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L3 Active Power,kW,-27.44
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L2 Active Power,kW,-14.69
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L1 Active Power,kW,-14.78
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,N Current (RMS),A,59.2
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L3 Current (RMS),A,119.8
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L2 Current (RMS),A,66.4
794008,Lambert Est,2023-08-15 08:10:00+00:00,busbar,,L1 Current (RMS),A,64.9
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.38
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.34
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,5.0,N Current (RMS),A,21.9
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.51
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.81
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.32
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,4.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.71
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.29
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,2.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.36
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.54
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-15 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-15 08:00:00+00:00,transformer,,Temperature,C,22.4
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.57
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.6
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L3 Active Power,kW,-20.13
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L2 Active Power,kW,-15.97
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L1 Active Power,kW,-16.55
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,N Current (RMS),A,36.5
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L3 Current (RMS),A,89.2
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L2 Current (RMS),A,70.2
794008,Lambert Est,2023-08-15 08:00:00+00:00,busbar,,L1 Current (RMS),A,72.7
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.32
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.64
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.03
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.14
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.13
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,4.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.33
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-5.17
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,2.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.06
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.34
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-15 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 07:50:00+00:00,transformer,,Temperature,C,21.7
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.12
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.65
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L3 Active Power,kW,-16.9
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L2 Active Power,kW,-14.86
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L1 Active Power,kW,-18.09
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,N Current (RMS),A,32.2
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L3 Current (RMS),A,74.6
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L2 Current (RMS),A,65.6
794008,Lambert Est,2023-08-15 07:50:00+00:00,busbar,,L1 Current (RMS),A,78.6
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.18
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.81
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.3
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.87
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.09
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.6
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.2
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,38.8
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.97
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-7.52
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.55
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.28
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.38
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-15 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
794008,Lambert Est,2023-08-15 07:40:00+00:00,transformer,,Temperature,C,21.0
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.0
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L3 Active Power,kW,-16.67
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L2 Active Power,kW,-22.13
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L1 Active Power,kW,-17.24
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,N Current (RMS),A,38.5
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L2 Current (RMS),A,95.6
794008,Lambert Est,2023-08-15 07:40:00+00:00,busbar,,L1 Current (RMS),A,75.1
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.79
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-3.7
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.65
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.79
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.28
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,4.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.6
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.7
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-8.65
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.43
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.85
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.66
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-15 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-15 07:30:00+00:00,transformer,,Temperature,C,20.5
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L3 Active Power,kW,-19.99
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L2 Active Power,kW,-21.36
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L1 Active Power,kW,-20.57
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L3 Current (RMS),A,87.2
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
794008,Lambert Est,2023-08-15 07:30:00+00:00,busbar,,L1 Current (RMS),A,89.0
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,0.4
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,-7.12
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,5.0,N Current (RMS),A,22.9
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.76
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.47
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,4.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.26
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-6.82
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.29
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-15 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-15 07:20:00+00:00,transformer,,Temperature,C,19.8
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.52
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L3 Active Power,kW,-16.11
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L2 Active Power,kW,-13.95
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L1 Active Power,kW,-19.05
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,N Current (RMS),A,34.9
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L3 Current (RMS),A,71.9
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L2 Current (RMS),A,62.7
794008,Lambert Est,2023-08-15 07:20:00+00:00,busbar,,L1 Current (RMS),A,82.7
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.07
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.08
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.35
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-7.36
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.22
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.96
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,4.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,34.1
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.16
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-8.03
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-15 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794008,Lambert Est,2023-08-15 07:10:00+00:00,transformer,,Temperature,C,18.7
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.26
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L3 Active Power,kW,-19.55
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L2 Active Power,kW,-20.02
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L1 Active Power,kW,-17.11
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,N Current (RMS),A,40.8
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L2 Current (RMS),A,89.5
794008,Lambert Est,2023-08-15 07:10:00+00:00,busbar,,L1 Current (RMS),A,74.3
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.02
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-8.75
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.71
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.85
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.49
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,4.0,N Current (RMS),A,21.5
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.1
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.2
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.56
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.76
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.35
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-15 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 07:00:00+00:00,transformer,,Temperature,C,17.3
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.6
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L3 Active Power,kW,-14.93
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L2 Active Power,kW,-25.34
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L1 Active Power,kW,-19.67
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,N Current (RMS),A,47.0
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L3 Current (RMS),A,65.9
