Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L2 Current (RMS),A,108.3
794008,Lambert Est,2023-08-15 07:00:00+00:00,busbar,,L1 Current (RMS),A,84.5
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.4
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.94
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.76
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.27
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.86
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,4.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.7
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.1
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.47
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.54
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.01
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.28
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.42
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-15 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 06:50:00+00:00,transformer,,Temperature,C,16.7
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.08
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.16
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.2
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L3 Active Power,kW,-17.6
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L2 Active Power,kW,-20.24
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L1 Active Power,kW,-22.89
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,N Current (RMS),A,34.3
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L3 Current (RMS),A,77.2
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L2 Current (RMS),A,88.5
794008,Lambert Est,2023-08-15 06:50:00+00:00,busbar,,L1 Current (RMS),A,98.7
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.75
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,-9.72
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.53
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.58
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.01
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.9
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.48
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-15 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 06:40:00+00:00,transformer,,Temperature,C,15.7
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,237.95
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L3 Active Power,kW,-14.73
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L2 Active Power,kW,-14.47
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L1 Active Power,kW,-23.38
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,N Current (RMS),A,47.2
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L3 Current (RMS),A,66.5
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L2 Current (RMS),A,63.7
794008,Lambert Est,2023-08-15 06:40:00+00:00,busbar,,L1 Current (RMS),A,103.4
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.88
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.09
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,5.0,N Current (RMS),A,13.3
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.87
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.04
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.93
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.48
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.23
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.8
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.92
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-3.03
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-15 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-15 06:30:00+00:00,transformer,,Temperature,C,14.9
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.32
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.26
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L3 Active Power,kW,-16.96
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L2 Active Power,kW,-14.91
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L1 Active Power,kW,-15.37
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,N Current (RMS),A,34.0
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L3 Current (RMS),A,74.7
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
794008,Lambert Est,2023-08-15 06:30:00+00:00,busbar,,L1 Current (RMS),A,68.8
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.9
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.61
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.06
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,4.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,27.7
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.47
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.96
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.77
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,2.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.41
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-15 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-15 06:20:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.96
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.54
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.58
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.32
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L3 Active Power,kW,-15.31
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L2 Active Power,kW,-13.18
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L1 Active Power,kW,-12.57
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,N Current (RMS),A,34.3
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L3 Current (RMS),A,69.6
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
794008,Lambert Est,2023-08-15 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.7
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.67
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.21
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.14
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.26
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.19
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,4.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.89
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.15
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 06:10:00+00:00,transformer,,Temperature,C,13.6
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.58
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.51
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.59
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.11
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L3 Active Power,kW,-13.64
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L2 Active Power,kW,-11.92
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L1 Active Power,kW,-15.25
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,N Current (RMS),A,31.4
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L3 Current (RMS),A,63.4
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L2 Current (RMS),A,52.6
794008,Lambert Est,2023-08-15 06:10:00+00:00,busbar,,L1 Current (RMS),A,69.0
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.29
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.0
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.63
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-2.98
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.53
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,4.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.57
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.95
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.36
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-15 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-15 06:00:00+00:00,transformer,,Temperature,C,13.4
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.08
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.87
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.73
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.49
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L3 Active Power,kW,-14.47
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L2 Active Power,kW,-9.93
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L1 Active Power,kW,-13.43
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,N Current (RMS),A,32.5
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L3 Current (RMS),A,66.3
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L2 Current (RMS),A,45.6
794008,Lambert Est,2023-08-15 06:00:00+00:00,busbar,,L1 Current (RMS),A,59.9
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.8
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.09
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.93
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.53
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.29
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.98
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.31
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.95
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794008,Lambert Est,2023-08-15 05:50:00+00:00,transformer,,Temperature,C,13.2
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.66
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.2
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L3 Active Power,kW,-12.54
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L2 Active Power,kW,-11.84
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L1 Active Power,kW,-15.08
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,N Current (RMS),A,35.9
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
794008,Lambert Est,2023-08-15 05:50:00+00:00,busbar,,L1 Current (RMS),A,70.1
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.9
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.36
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.91
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.34
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.88
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.91
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.28
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.45
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.79
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.48
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.01
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-15 05:40:00+00:00,transformer,,Temperature,C,12.9
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.57
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L3 Active Power,kW,-10.65
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L2 Active Power,kW,-14.32
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L1 Active Power,kW,-14.98
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,N Current (RMS),A,30.5
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L3 Current (RMS),A,50.7
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L2 Current (RMS),A,63.3
794008,Lambert Est,2023-08-15 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.1
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.74
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.72
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.22
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.95
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.91
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.12
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,4.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.97
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.2
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.52
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-15 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-15 05:30:00+00:00,transformer,,Temperature,C,12.7
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.52
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.71
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.89
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L3 Active Power,kW,-9.33
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L2 Active Power,kW,-12.44
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L1 Active Power,kW,-16.05
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,N Current (RMS),A,37.4
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L2 Current (RMS),A,58.2
794008,Lambert Est,2023-08-15 05:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.8
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.67
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.44
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.77
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,4.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.99
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-15 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-15 05:20:00+00:00,transformer,,Temperature,C,12.5
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.7
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.56
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.29
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L3 Active Power,kW,-9.21
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L2 Active Power,kW,-8.95
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L1 Active Power,kW,-13.19
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,N Current (RMS),A,27.0
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L3 Current (RMS),A,46.1
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.4
794008,Lambert Est,2023-08-15 05:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.77
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.56
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.57
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.28
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.33
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
