Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.1
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.48
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.13
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-15 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 05:10:00+00:00,transformer,,Temperature,C,12.4
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.61
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.16
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L3 Active Power,kW,-12.24
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L2 Active Power,kW,-8.8
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L1 Active Power,kW,-11.93
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,N Current (RMS),A,26.9
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L3 Current (RMS),A,57.6
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L2 Current (RMS),A,40.7
794008,Lambert Est,2023-08-15 05:10:00+00:00,busbar,,L1 Current (RMS),A,53.7
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.74
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,5.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.11
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.68
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,4.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.9
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.52
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-15 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-15 05:00:00+00:00,transformer,,Temperature,C,12.4
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.14
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L3 Active Power,kW,-9.53
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L2 Active Power,kW,-8.8
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L1 Active Power,kW,-12.65
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,N Current (RMS),A,25.3
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L3 Current (RMS),A,46.8
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L2 Current (RMS),A,41.0
794008,Lambert Est,2023-08-15 05:00:00+00:00,busbar,,L1 Current (RMS),A,56.6
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.08
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.7
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,5.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.16
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.18
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.18
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,4.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.4
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.8
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.89
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,2.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.65
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.56
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-15 04:50:00+00:00,transformer,,Temperature,C,12.4
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.28
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L3 Active Power,kW,-9.14
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L2 Active Power,kW,-9.02
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L1 Active Power,kW,-14.84
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,N Current (RMS),A,28.5
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L3 Current (RMS),A,45.4
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L2 Current (RMS),A,41.9
794008,Lambert Est,2023-08-15 04:50:00+00:00,busbar,,L1 Current (RMS),A,64.7
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.28
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.69
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.23
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.44
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.61
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.93
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-15 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-15 04:40:00+00:00,transformer,,Temperature,C,12.3
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.91
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.44
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L3 Active Power,kW,-8.35
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L2 Active Power,kW,-9.04
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L1 Active Power,kW,-10.6
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,N Current (RMS),A,23.0
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L3 Current (RMS),A,41.5
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L2 Current (RMS),A,40.6
794008,Lambert Est,2023-08-15 04:40:00+00:00,busbar,,L1 Current (RMS),A,48.5
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.79
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.46
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.93
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.37
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.85
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.8
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.52
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-15 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 04:30:00+00:00,transformer,,Temperature,C,12.1
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L3 Active Power,kW,-9.51
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L2 Active Power,kW,-10.04
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L1 Active Power,kW,-11.25
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,N Current (RMS),A,22.5
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L3 Current (RMS),A,45.0
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L2 Current (RMS),A,44.4
794008,Lambert Est,2023-08-15 04:30:00+00:00,busbar,,L1 Current (RMS),A,50.3
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.28
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.38
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.65
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-15 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-15 04:20:00+00:00,transformer,,Temperature,C,12.4
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.85
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.81
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L3 Active Power,kW,-9.51
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L2 Active Power,kW,-9.86
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L1 Active Power,kW,-10.21
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,N Current (RMS),A,22.1
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.9
794008,Lambert Est,2023-08-15 04:20:00+00:00,busbar,,L1 Current (RMS),A,45.7
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,5.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.1
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.46
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.56
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,4.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.01
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.08
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-15 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-15 04:10:00+00:00,transformer,,Temperature,C,12.2
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.21
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L3 Active Power,kW,-12.38
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L2 Active Power,kW,-9.09
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L1 Active Power,kW,-9.78
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L3 Current (RMS),A,57.0
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.3
794008,Lambert Est,2023-08-15 04:10:00+00:00,busbar,,L1 Current (RMS),A,44.4
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.18
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.3
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.45
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.25
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.69
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-15 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-15 04:00:00+00:00,transformer,,Temperature,C,12.2
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.84
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L3 Active Power,kW,-12.81
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L2 Active Power,kW,-9.76
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L1 Active Power,kW,-12.73
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,N Current (RMS),A,27.6
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L3 Current (RMS),A,57.7
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L2 Current (RMS),A,44.8
794008,Lambert Est,2023-08-15 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.0
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.98
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.3
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,5.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.33
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.36
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-4.07
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-15 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 03:50:00+00:00,transformer,,Temperature,C,12.5
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.0
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.09
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.46
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L3 Active Power,kW,-10.28
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L2 Active Power,kW,-8.72
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L1 Active Power,kW,-10.07
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L2 Current (RMS),A,39.5
794008,Lambert Est,2023-08-15 03:50:00+00:00,busbar,,L1 Current (RMS),A,46.0
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.86
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.4
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.24
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.84
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,4.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.89
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.78
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.75
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-15 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794008,Lambert Est,2023-08-15 03:40:00+00:00,transformer,,Temperature,C,12.3
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.05
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L3 Active Power,kW,-9.95
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L2 Active Power,kW,-10.34
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L1 Active Power,kW,-9.97
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,N Current (RMS),A,24.7
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L3 Current (RMS),A,45.9
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L2 Current (RMS),A,47.2
794008,Lambert Est,2023-08-15 03:40:00+00:00,busbar,,L1 Current (RMS),A,45.1
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.97
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.2
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.08
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.97
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,45.8
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.37
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,2.0,N Current (RMS),A,9.3
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.19
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
