Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-15 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-15 03:30:00+00:00,transformer,,Temperature,C,12.5
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L3 Active Power,kW,-10.57
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L2 Active Power,kW,-16.32
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L1 Active Power,kW,-10.91
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,N Current (RMS),A,34.1
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L2 Current (RMS),A,69.2
794008,Lambert Est,2023-08-15 03:30:00+00:00,busbar,,L1 Current (RMS),A,49.1
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.24
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,5.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.94
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.48
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.89
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,2.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.86
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.81
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-15 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-15 03:20:00+00:00,transformer,,Temperature,C,12.5
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L3 Active Power,kW,-10.18
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L2 Active Power,kW,-16.66
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L1 Active Power,kW,-10.63
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,N Current (RMS),A,35.7
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L3 Current (RMS),A,47.5
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.7
794008,Lambert Est,2023-08-15 03:20:00+00:00,busbar,,L1 Current (RMS),A,47.4
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.04
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.96
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.09
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,4.0,N Current (RMS),A,26.1
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.81
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.66
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794008,Lambert Est,2023-08-15 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-15 03:10:00+00:00,transformer,,Temperature,C,12.4
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.58
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L3 Active Power,kW,-9.92
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L2 Active Power,kW,-15.99
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L1 Active Power,kW,-10.99
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,N Current (RMS),A,33.6
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L3 Current (RMS),A,46.1
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
794008,Lambert Est,2023-08-15 03:10:00+00:00,busbar,,L1 Current (RMS),A,48.6
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.63
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.86
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,5.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.13
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.96
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.62
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,4.0,N Current (RMS),A,25.8
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.09
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-15 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-15 03:00:00+00:00,transformer,,Temperature,C,12.4
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L3 Active Power,kW,-10.03
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L2 Active Power,kW,-16.08
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L1 Active Power,kW,-9.83
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,N Current (RMS),A,33.8
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
794008,Lambert Est,2023-08-15 03:00:00+00:00,busbar,,L1 Current (RMS),A,43.9
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.72
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,5.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.26
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.18
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.09
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,4.0,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.2
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-15 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-15 02:50:00+00:00,transformer,,Temperature,C,12.5
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L3 Active Power,kW,-11.76
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L2 Active Power,kW,-16.91
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L1 Active Power,kW,-12.51
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,N Current (RMS),A,31.3
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L3 Current (RMS),A,52.9
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L2 Current (RMS),A,71.1
794008,Lambert Est,2023-08-15 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.7
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.38
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.65
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.7
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.0
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.23
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-15 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-15 02:40:00+00:00,transformer,,Temperature,C,12.5
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L3 Active Power,kW,-11.85
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L2 Active Power,kW,-16.98
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L1 Active Power,kW,-12.82
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,N Current (RMS),A,32.5
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L3 Current (RMS),A,53.4
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
794008,Lambert Est,2023-08-15 02:40:00+00:00,busbar,,L1 Current (RMS),A,56.0
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.83
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.71
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.24
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.45
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.88
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,4.0,N Current (RMS),A,25.5
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.3
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.69
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-15 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-15 02:30:00+00:00,transformer,,Temperature,C,12.6
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L3 Active Power,kW,-12.09
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L2 Active Power,kW,-16.85
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L1 Active Power,kW,-12.98
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,N Current (RMS),A,32.0
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L3 Current (RMS),A,54.6
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L2 Current (RMS),A,71.0
794008,Lambert Est,2023-08-15 02:30:00+00:00,busbar,,L1 Current (RMS),A,56.7
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.64
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-10.89
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.92
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,4.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,45.2
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.89
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.93
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.43
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,2.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.78
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-15 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-15 02:20:00+00:00,transformer,,Temperature,C,12.6
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L3 Active Power,kW,-12.03
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L2 Active Power,kW,-16.17
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L1 Active Power,kW,-12.9
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,N Current (RMS),A,30.1
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L3 Current (RMS),A,54.7
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L2 Current (RMS),A,68.9
794008,Lambert Est,2023-08-15 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.0
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.83
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,5.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.41
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.96
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.48
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,4.0,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.32
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.94
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,2.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.29
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,1.0,N Current (RMS),A,5.5
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-15 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-15 02:10:00+00:00,transformer,,Temperature,C,12.7
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L3 Active Power,kW,-13.15
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L2 Active Power,kW,-16.67
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L1 Active Power,kW,-12.17
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,N Current (RMS),A,30.3
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L3 Current (RMS),A,58.3
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L2 Current (RMS),A,70.3
794008,Lambert Est,2023-08-15 02:10:00+00:00,busbar,,L1 Current (RMS),A,53.8
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.06
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.29
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,4.0,N Current (RMS),A,24.5
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.9
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.8
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.0
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,2.0,N Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.7
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-15 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-15 02:00:00+00:00,transformer,,Temperature,C,12.8
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L3 Active Power,kW,-10.59
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L2 Active Power,kW,-16.5
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L1 Active Power,kW,-13.03
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,N Current (RMS),A,30.9
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L3 Current (RMS),A,48.2
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L2 Current (RMS),A,70.0
794008,Lambert Est,2023-08-15 02:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.92
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.79
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,5.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.48
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.93
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.52
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,4.0,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.4
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.23
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.93
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.76
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.33
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-15 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
794008,Lambert Est,2023-08-15 01:50:00+00:00,transformer,,Temperature,C,12.8
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.3
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.53
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L3 Active Power,kW,-10.63
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L2 Active Power,kW,-16.53
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L1 Active Power,kW,-14.74
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,N Current (RMS),A,32.7
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L2 Current (RMS),A,70.2
794008,Lambert Est,2023-08-15 01:50:00+00:00,busbar,,L1 Current (RMS),A,63.8
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
