Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.3
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.09
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.69
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,46.1
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.66
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.69
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.62
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.13
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794008,Lambert Est,2023-08-15 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-15 01:40:00+00:00,transformer,,Temperature,C,12.8
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L3 Active Power,kW,-10.0
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L2 Active Power,kW,-16.5
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L1 Active Power,kW,-12.09
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,N Current (RMS),A,36.1
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L3 Current (RMS),A,47.2
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L2 Current (RMS),A,69.9
794008,Lambert Est,2023-08-15 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.3
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.29
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.32
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,5.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.25
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.38
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.12
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.2
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.56
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.04
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-15 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-15 01:30:00+00:00,transformer,,Temperature,C,12.8
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.98
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L3 Active Power,kW,-10.1
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L2 Active Power,kW,-16.52
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L1 Active Power,kW,-10.89
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,N Current (RMS),A,36.3
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L3 Current (RMS),A,47.7
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L2 Current (RMS),A,70.0
794008,Lambert Est,2023-08-15 01:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.85
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.75
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.44
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.29
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.86
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,4.0,N Current (RMS),A,24.5
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.94
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.81
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.45
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.82
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-15 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-15 01:20:00+00:00,transformer,,Temperature,C,12.9
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.71
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L3 Active Power,kW,-10.3
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L2 Active Power,kW,-16.14
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L1 Active Power,kW,-11.06
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,N Current (RMS),A,33.4
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L3 Current (RMS),A,48.0
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L2 Current (RMS),A,69.2
794008,Lambert Est,2023-08-15 01:20:00+00:00,busbar,,L1 Current (RMS),A,49.8
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.87
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,5.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-10.92
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-4.8
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,4.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,45.3
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.04
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,2.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.82
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-15 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-15 01:10:00+00:00,transformer,,Temperature,C,12.9
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.87
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L3 Active Power,kW,-10.64
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L2 Active Power,kW,-16.51
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L1 Active Power,kW,-10.7
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,N Current (RMS),A,33.8
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L3 Current (RMS),A,48.8
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L2 Current (RMS),A,70.4
794008,Lambert Est,2023-08-15 01:10:00+00:00,busbar,,L1 Current (RMS),A,48.1
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.85
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.42
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.95
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.49
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,4.0,N Current (RMS),A,24.2
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,45.6
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.32
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.92
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.83
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,2.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.59
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-15 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-15 01:00:00+00:00,transformer,,Temperature,C,12.9
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L3 Active Power,kW,-10.72
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L2 Active Power,kW,-16.96
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L1 Active Power,kW,-11.2
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,N Current (RMS),A,35.0
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L2 Current (RMS),A,72.3
794008,Lambert Est,2023-08-15 01:00:00+00:00,busbar,,L1 Current (RMS),A,49.6
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.6
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,5.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-11.21
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.92
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,46.9
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.7
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.16
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,2.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.69
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-15 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-15 00:50:00+00:00,transformer,,Temperature,C,13.0
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.14
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L3 Active Power,kW,-10.67
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L2 Active Power,kW,-16.74
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L1 Active Power,kW,-11.91
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L3 Current (RMS),A,49.7
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L2 Current (RMS),A,71.4
794008,Lambert Est,2023-08-15 00:50:00+00:00,busbar,,L1 Current (RMS),A,52.6
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.74
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.09
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,5.0,N Current (RMS),A,8.6
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.46
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.46
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,4.0,N Current (RMS),A,28.0
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.9
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.57
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.07
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,2.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.58
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-15 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-15 00:40:00+00:00,transformer,,Temperature,C,13.1
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.84
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L3 Active Power,kW,-10.32
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L2 Active Power,kW,-17.09
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L1 Active Power,kW,-10.97
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,N Current (RMS),A,38.2
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L3 Current (RMS),A,48.4
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L2 Current (RMS),A,72.7
794008,Lambert Est,2023-08-15 00:40:00+00:00,busbar,,L1 Current (RMS),A,49.1
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.5
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.02
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-11.62
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-4.5
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,4.0,N Current (RMS),A,27.8
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.42
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.67
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.42
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,2.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,7.5
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.96
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-15 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-15 00:30:00+00:00,transformer,,Temperature,C,13.1
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.42
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L3 Active Power,kW,-10.56
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L2 Active Power,kW,-18.01
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L1 Active Power,kW,-10.53
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,N Current (RMS),A,39.2
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L3 Current (RMS),A,48.9
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L2 Current (RMS),A,76.6
794008,Lambert Est,2023-08-15 00:30:00+00:00,busbar,,L1 Current (RMS),A,48.7
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.98
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-11.66
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-4.71
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,4.0,N Current (RMS),A,26.8
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.8
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.04
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.38
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.22
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-15 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-15 00:20:00+00:00,transformer,,Temperature,C,13.2
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.63
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L3 Active Power,kW,-10.28
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L2 Active Power,kW,-19.27
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L1 Active Power,kW,-10.51
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,N Current (RMS),A,43.4
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L3 Current (RMS),A,47.8
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L2 Current (RMS),A,81.7
794008,Lambert Est,2023-08-15 00:20:00+00:00,busbar,,L1 Current (RMS),A,48.5
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.49
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.67
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-11.65
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.26
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,4.0,N Current (RMS),A,25.9
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,48.7
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.34
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.2
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.28
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.91
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-15 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794008,Lambert Est,2023-08-15 00:10:00+00:00,transformer,,Temperature,C,13.3
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L3 Active Power,kW,-11.4
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L2 Active Power,kW,-18.22
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L1 Active Power,kW,-12.09
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,N Current (RMS),A,38.8
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L3 Current (RMS),A,52.4
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L2 Current (RMS),A,77.6
794008,Lambert Est,2023-08-15 00:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.55
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.71
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,5.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.67
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-11.18
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.91
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,47.2
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.1
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
