Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.72
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.9
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.0
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,1.0,N Current (RMS),A,5.9
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-15 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794008,Lambert Est,2023-08-15 00:00:00+00:00,transformer,,Temperature,C,13.2
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.3
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.23
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L3 Active Power,kW,-14.8
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L2 Active Power,kW,-16.76
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L1 Active Power,kW,-13.36
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,N Current (RMS),A,28.5
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L2 Current (RMS),A,71.9
794008,Lambert Est,2023-08-15 00:00:00+00:00,busbar,,L1 Current (RMS),A,58.6
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.84
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,5.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.57
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.02
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.93
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.98
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.41
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.85
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-16 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-16 23:50:00+00:00,transformer,,Temperature,C,18.1
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.86
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.25
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L3 Active Power,kW,-12.2
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L2 Active Power,kW,-12.43
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L1 Active Power,kW,-11.83
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,N Current (RMS),A,25.5
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L3 Current (RMS),A,55.1
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
794008,Lambert Est,2023-08-16 23:50:00+00:00,busbar,,L1 Current (RMS),A,52.8
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.79
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,-3.93
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,5.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.64
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.54
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.62
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,24.2
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.99
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.38
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-16 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-16 23:40:00+00:00,transformer,,Temperature,C,18.1
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.9
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L3 Active Power,kW,-13.05
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L2 Active Power,kW,-13.34
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L1 Active Power,kW,-11.82
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,N Current (RMS),A,26.8
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L3 Current (RMS),A,58.0
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
794008,Lambert Est,2023-08-16 23:40:00+00:00,busbar,,L1 Current (RMS),A,52.1
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.53
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.12
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.8
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.3
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.33
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.74
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.56
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.57
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,2.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.17
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-16 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-16 23:30:00+00:00,transformer,,Temperature,C,18.1
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.81
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L3 Active Power,kW,-11.65
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L2 Active Power,kW,-13.66
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L1 Active Power,kW,-14.86
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,N Current (RMS),A,27.8
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L3 Current (RMS),A,52.4
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
794008,Lambert Est,2023-08-16 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.9
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.63
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.01
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.33
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,5.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.81
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.9
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.63
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,4.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.4
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.7
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.64
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.5
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.43
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-16 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-16 23:20:00+00:00,transformer,,Temperature,C,18.2
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L3 Active Power,kW,-11.8
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L2 Active Power,kW,-11.93
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L1 Active Power,kW,-17.87
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,N Current (RMS),A,31.2
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L3 Current (RMS),A,53.3
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.4
794008,Lambert Est,2023-08-16 23:20:00+00:00,busbar,,L1 Current (RMS),A,76.6
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.66
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.11
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,-5.04
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.49
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.53
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.82
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-16 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-16 23:10:00+00:00,transformer,,Temperature,C,18.5
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L3 Active Power,kW,-11.63
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L2 Active Power,kW,-14.04
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L1 Active Power,kW,-12.58
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,N Current (RMS),A,27.5
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L3 Current (RMS),A,53.6
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.8
794008,Lambert Est,2023-08-16 23:10:00+00:00,busbar,,L1 Current (RMS),A,55.9
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.53
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.12
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.48
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.2
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.97
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,26.4
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.58
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,2.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.71
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.29
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.4
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-16 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-16 23:00:00+00:00,transformer,,Temperature,C,18.7
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.47
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L3 Active Power,kW,-11.71
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L2 Active Power,kW,-12.5
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L1 Active Power,kW,-12.57
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,N Current (RMS),A,25.9
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L3 Current (RMS),A,53.9
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L2 Current (RMS),A,55.0
794008,Lambert Est,2023-08-16 23:00:00+00:00,busbar,,L1 Current (RMS),A,56.4
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.85
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.14
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,5.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.77
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.43
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,-5.16
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.91
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.77
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-16 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-16 22:50:00+00:00,transformer,,Temperature,C,18.9
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.95
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L3 Active Power,kW,-12.34
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L2 Active Power,kW,-13.88
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L1 Active Power,kW,-11.17
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,N Current (RMS),A,28.8
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L3 Current (RMS),A,56.1
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
794008,Lambert Est,2023-08-16 22:50:00+00:00,busbar,,L1 Current (RMS),A,50.7
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.84
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.03
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.65
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.9
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,-4.69
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.37
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,4.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.73
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.88
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,2.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.84
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,1.0,N Current (RMS),A,5.8
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-16 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-16 22:40:00+00:00,transformer,,Temperature,C,19.1
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.94
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.67
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.13
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L3 Active Power,kW,-15.65
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L2 Active Power,kW,-15.0
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L1 Active Power,kW,-11.86
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,N Current (RMS),A,38.0
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.9
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.6
794008,Lambert Est,2023-08-16 22:40:00+00:00,busbar,,L1 Current (RMS),A,53.7
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,-9.38
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.19
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.83
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.67
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.92
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.9
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.24
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-16 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-16 22:30:00+00:00,transformer,,Temperature,C,19.2
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.14
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L3 Active Power,kW,-19.52
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L2 Active Power,kW,-13.49
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L1 Active Power,kW,-11.35
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,N Current (RMS),A,42.1
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L2 Current (RMS),A,59.4
794008,Lambert Est,2023-08-16 22:30:00+00:00,busbar,,L1 Current (RMS),A,51.2
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.33
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.23
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,5.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.31
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.8
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,-5.45
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.2
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.88
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.81
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.45
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,2.0,N Current (RMS),A,9.4
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.4
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,1.0,N Current (RMS),A,6.1
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-16 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-16 22:20:00+00:00,transformer,,Temperature,C,19.2
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
