Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L3 Active Power,kW,-13.87
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L2 Active Power,kW,-14.33
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L1 Active Power,kW,-13.29
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,N Current (RMS),A,32.3
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L3 Current (RMS),A,62.9
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L2 Current (RMS),A,62.9
794008,Lambert Est,2023-08-16 22:20:00+00:00,busbar,,L1 Current (RMS),A,59.0
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.39
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.29
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.77
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.68
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.06
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,24.3
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,26.7
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.36
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.1
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,2.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.44
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.29
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-16 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-16 22:10:00+00:00,transformer,,Temperature,C,19.3
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.83
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L3 Active Power,kW,-15.22
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L2 Active Power,kW,-15.91
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L1 Active Power,kW,-14.03
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,N Current (RMS),A,32.8
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L3 Current (RMS),A,67.8
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L2 Current (RMS),A,69.5
794008,Lambert Est,2023-08-16 22:10:00+00:00,busbar,,L1 Current (RMS),A,62.9
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.94
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.49
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,-5.63
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,-5.67
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,23.6
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,24.5
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.28
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.77
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.4
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.46
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,1.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-16 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
794008,Lambert Est,2023-08-16 22:00:00+00:00,transformer,,Temperature,C,19.1
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.19
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L3 Active Power,kW,-16.07
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L2 Active Power,kW,-16.62
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L1 Active Power,kW,-15.53
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,N Current (RMS),A,33.3
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L3 Current (RMS),A,70.9
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L2 Current (RMS),A,72.4
794008,Lambert Est,2023-08-16 22:00:00+00:00,busbar,,L1 Current (RMS),A,68.3
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.58
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.93
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,5.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.26
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.81
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.3
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,4.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.9
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,27.6
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.16
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.09
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.8
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.49
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-16 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 21:50:00+00:00,transformer,,Temperature,C,19.4
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.06
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.01
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L3 Active Power,kW,-16.66
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L2 Active Power,kW,-16.27
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L1 Active Power,kW,-15.3
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,N Current (RMS),A,34.5
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L3 Current (RMS),A,73.1
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L2 Current (RMS),A,70.6
794008,Lambert Est,2023-08-16 21:50:00+00:00,busbar,,L1 Current (RMS),A,67.2
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.89
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.86
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.18
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,-7.82
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.26
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.81
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,34.4
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.7
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.74
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.59
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.04
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.71
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.52
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-16 21:40:00+00:00,transformer,,Temperature,C,19.6
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.96
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.93
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L3 Active Power,kW,-19.6
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L2 Active Power,kW,-19.13
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L1 Active Power,kW,-16.26
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,N Current (RMS),A,39.1
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L3 Current (RMS),A,84.6
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L2 Current (RMS),A,81.1
794008,Lambert Est,2023-08-16 21:40:00+00:00,busbar,,L1 Current (RMS),A,70.4
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.96
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.14
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,-4.0
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.87
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.05
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,4.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.4
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.59
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,-3.2
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.83
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,2.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.8
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.37
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,1.0,N Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-16 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-16 21:30:00+00:00,transformer,,Temperature,C,19.8
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L3 Active Power,kW,-15.6
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L2 Active Power,kW,-19.89
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L1 Active Power,kW,-14.99
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,N Current (RMS),A,39.6
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L3 Current (RMS),A,68.9
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L2 Current (RMS),A,84.7
794008,Lambert Est,2023-08-16 21:30:00+00:00,busbar,,L1 Current (RMS),A,66.5
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,-6.25
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.2
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,5.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.36
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.34
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.01
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.3
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.45
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.89
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.28
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.85
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.53
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-16 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 21:20:00+00:00,transformer,,Temperature,C,19.8
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.82
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.24
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L3 Active Power,kW,-15.9
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L2 Active Power,kW,-20.3
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L1 Active Power,kW,-15.8
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,N Current (RMS),A,42.6
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L3 Current (RMS),A,71.1
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L2 Current (RMS),A,86.9
794008,Lambert Est,2023-08-16 21:20:00+00:00,busbar,,L1 Current (RMS),A,69.1
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.78
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,-5.72
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.24
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,5.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.41
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.07
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.69
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,4.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.1
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.67
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.54
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.04
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,2.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.65
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-16 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-16 21:10:00+00:00,transformer,,Temperature,C,19.8
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.22
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.91
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L3 Active Power,kW,-16.02
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L2 Active Power,kW,-19.29
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L1 Active Power,kW,-17.63
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,N Current (RMS),A,40.0
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L3 Current (RMS),A,71.6
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L2 Current (RMS),A,83.1
794008,Lambert Est,2023-08-16 21:10:00+00:00,busbar,,L1 Current (RMS),A,76.5
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.78
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.0
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,5.0,N Current (RMS),A,20.7
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.55
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.32
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.07
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,4.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.12
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.52
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.75
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,2.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.3
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.38
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-16 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-16 21:00:00+00:00,transformer,,Temperature,C,19.9
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.77
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L3 Active Power,kW,-18.44
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L2 Active Power,kW,-19.44
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L1 Active Power,kW,-17.24
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,N Current (RMS),A,41.1
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L3 Current (RMS),A,81.7
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L2 Current (RMS),A,84.0
794008,Lambert Est,2023-08-16 21:00:00+00:00,busbar,,L1 Current (RMS),A,74.6
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.29
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.65
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.62
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.65
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,4.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.6
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.1
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.63
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.37
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.53
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,-4.03
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.13
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.2
794008,Lambert Est,2023-08-16 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-16 20:50:00+00:00,transformer,,Temperature,C,20.0
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.97
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L3 Active Power,kW,-19.92
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L2 Active Power,kW,-20.92
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L1 Active Power,kW,-18.18
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,N Current (RMS),A,43.0
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L3 Current (RMS),A,86.4
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L2 Current (RMS),A,90.3
794008,Lambert Est,2023-08-16 20:50:00+00:00,busbar,,L1 Current (RMS),A,78.8
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.63
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.54
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.47
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.14
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,-8.15
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.35
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.82
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.19
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.32
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.3
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.15
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.22
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,1.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-16 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
794008,Lambert Est,2023-08-16 20:40:00+00:00,transformer,,Temperature,C,20.2
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.13
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.37
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L3 Active Power,kW,-20.48
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L2 Active Power,kW,-22.02
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L1 Active Power,kW,-18.1
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,N Current (RMS),A,44.0
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L3 Current (RMS),A,88.4
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L2 Current (RMS),A,93.8
794008,Lambert Est,2023-08-16 20:40:00+00:00,busbar,,L1 Current (RMS),A,78.3
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,-5.79
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,5.0,N Current (RMS),A,15.8
