Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.1
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.22
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.87
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,4.0,N Current (RMS),A,15.3
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,39.0
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.3
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.78
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.65
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.24
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.46
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.17
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.0
794008,Lambert Est,2023-08-16 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
794008,Lambert Est,2023-08-16 20:30:00+00:00,transformer,,Temperature,C,20.5
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.01
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.47
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.81
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L3 Active Power,kW,-20.57
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L2 Active Power,kW,-22.25
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L1 Active Power,kW,-15.97
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,N Current (RMS),A,48.9
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L3 Current (RMS),A,89.2
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L2 Current (RMS),A,95.2
794008,Lambert Est,2023-08-16 20:30:00+00:00,busbar,,L1 Current (RMS),A,70.3
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.91
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,-7.75
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.97
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,5.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,-7.85
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.91
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.57
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,34.9
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.9
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.61
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.35
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.22
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,-4.89
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.79
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-16 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-16 20:20:00+00:00,transformer,,Temperature,C,20.6
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.66
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L3 Active Power,kW,-23.48
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L2 Active Power,kW,-23.12
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L1 Active Power,kW,-16.62
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,N Current (RMS),A,51.9
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L3 Current (RMS),A,101.3
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
794008,Lambert Est,2023-08-16 20:20:00+00:00,busbar,,L1 Current (RMS),A,73.1
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.21
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.44
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.31
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.09
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.55
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.57
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,4.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.6
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.38
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.42
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,-5.59
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.94
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-16 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-16 20:10:00+00:00,transformer,,Temperature,C,20.7
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,4.05
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.81
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L3 Active Power,kW,-20.93
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L2 Active Power,kW,-22.14
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L1 Active Power,kW,-19.33
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,N Current (RMS),A,45.7
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L3 Current (RMS),A,91.8
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L2 Current (RMS),A,95.1
794008,Lambert Est,2023-08-16 20:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.07
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.83
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.5
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.07
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.95
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.92
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.1
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.3
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.81
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.99
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.3
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,-4.77
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.8
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-16 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-16 20:00:00+00:00,transformer,,Temperature,C,21.1
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.21
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.81
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L3 Active Power,kW,-19.95
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L2 Active Power,kW,-22.86
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L1 Active Power,kW,-17.71
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,N Current (RMS),A,49.9
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L3 Current (RMS),A,87.9
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
794008,Lambert Est,2023-08-16 20:00:00+00:00,busbar,,L1 Current (RMS),A,77.6
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.75
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.66
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.42
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.77
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.41
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.63
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.76
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.67
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.3
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,2.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.4
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.99
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-16 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-16 19:50:00+00:00,transformer,,Temperature,C,21.5
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.07
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.85
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L3 Active Power,kW,-18.91
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L2 Active Power,kW,-22.04
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L1 Active Power,kW,-18.46
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,N Current (RMS),A,45.3
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L3 Current (RMS),A,82.8
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
794008,Lambert Est,2023-08-16 19:50:00+00:00,busbar,,L1 Current (RMS),A,81.1
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.22
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.34
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.65
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,-4.06
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.7
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.46
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.1
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.7
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.46
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,-6.22
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.91
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.36
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.68
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.57
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,1.0,N Current (RMS),A,7.6
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-16 19:40:00+00:00,transformer,,Temperature,C,21.7
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.69
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L3 Active Power,kW,-16.32
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L2 Active Power,kW,-21.48
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L1 Active Power,kW,-19.86
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,N Current (RMS),A,44.6
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L3 Current (RMS),A,72.4
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L2 Current (RMS),A,93.4
794008,Lambert Est,2023-08-16 19:40:00+00:00,busbar,,L1 Current (RMS),A,86.0
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.58
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,5.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,-6.24
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.28
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.7
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,4.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,26.7
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.0
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.61
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-16 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-16 19:30:00+00:00,transformer,,Temperature,C,22.2
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L3 Active Power,kW,-17.33
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L2 Active Power,kW,-21.12
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L1 Active Power,kW,-14.9
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,N Current (RMS),A,44.1
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L3 Current (RMS),A,76.0
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L2 Current (RMS),A,90.8
794008,Lambert Est,2023-08-16 19:30:00+00:00,busbar,,L1 Current (RMS),A,65.8
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.89
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,-5.82
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.27
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.42
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.61
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,4.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.08
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.4
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.03
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.96
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-16 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
794008,Lambert Est,2023-08-16 19:20:00+00:00,transformer,,Temperature,C,22.7
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.44
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.52
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L3 Active Power,kW,-13.42
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L2 Active Power,kW,-18.59
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L1 Active Power,kW,-14.8
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,N Current (RMS),A,42.2
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L3 Current (RMS),A,61.9
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L2 Current (RMS),A,80.5
794008,Lambert Est,2023-08-16 19:20:00+00:00,busbar,,L1 Current (RMS),A,66.7
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.14
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,-6.62
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.1
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.06
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.45
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.18
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,4.0,N Current (RMS),A,16.6
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.4
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.8
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.77
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.46
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,-10.39
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,2.0,N Current (RMS),A,31.8
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.8
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.72
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-16 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
794008,Lambert Est,2023-08-16 19:10:00+00:00,transformer,,Temperature,C,23.2
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L3 Active Power,kW,-13.36
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L2 Active Power,kW,-20.55
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L1 Active Power,kW,-22.0
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,N Current (RMS),A,48.8
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L3 Current (RMS),A,61.6
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L2 Current (RMS),A,88.0
794008,Lambert Est,2023-08-16 19:10:00+00:00,busbar,,L1 Current (RMS),A,97.9
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.06
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,-6.44
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,5.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.88
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.42
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.05
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,4.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,34.4
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.18
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,-5.05
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,-10.78
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,2.0,N Current (RMS),A,27.4
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.65
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.35
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-16 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
794008,Lambert Est,2023-08-16 19:00:00+00:00,transformer,,Temperature,C,23.8
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L3 Active Power,kW,-15.52
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L2 Active Power,kW,-21.85
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L1 Active Power,kW,-23.6
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,N Current (RMS),A,49.4
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L3 Current (RMS),A,69.8
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L2 Current (RMS),A,93.6
794008,Lambert Est,2023-08-16 19:00:00+00:00,busbar,,L1 Current (RMS),A,103.4
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.92
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,-5.55
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.47
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.66
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.07
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.76
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.0
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,-7.07
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.53
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.41
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.1
