Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.4
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.14
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.52
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.61
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
794008,Lambert Est,2023-08-16 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-16 18:50:00+00:00,transformer,,Temperature,C,24.5
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L3 Active Power,kW,-17.03
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L2 Active Power,kW,-18.98
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L1 Active Power,kW,-21.27
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,N Current (RMS),A,42.6
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L2 Current (RMS),A,82.5
794008,Lambert Est,2023-08-16 18:50:00+00:00,busbar,,L1 Current (RMS),A,93.8
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.56
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,-2.32
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,5.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.55
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.33
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,-5.95
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.6
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,26.0
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.1
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.14
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.21
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,2.0,N Current (RMS),A,20.1
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.93
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-16 18:40:00+00:00,transformer,,Temperature,C,25.3
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L3 Active Power,kW,-15.78
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L2 Active Power,kW,-19.33
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L1 Active Power,kW,-14.35
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,N Current (RMS),A,41.5
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L3 Current (RMS),A,70.2
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L2 Current (RMS),A,83.8
794008,Lambert Est,2023-08-16 18:40:00+00:00,busbar,,L1 Current (RMS),A,63.5
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.68
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.92
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,5.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.2
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,-7.15
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.65
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,4.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.75
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.15
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,-5.77
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,18.7
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.57
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.56
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-16 18:30:00+00:00,transformer,,Temperature,C,26.4
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.42
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L3 Active Power,kW,-16.45
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L2 Active Power,kW,-20.37
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L1 Active Power,kW,-17.28
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,N Current (RMS),A,41.5
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L3 Current (RMS),A,72.8
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L2 Current (RMS),A,88.4
794008,Lambert Est,2023-08-16 18:30:00+00:00,busbar,,L1 Current (RMS),A,74.9
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.94
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,-8.12
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.48
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.6
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.63
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,4.0,N Current (RMS),A,16.3
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,32.9
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,28.5
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.85
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.55
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.61
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,2.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.95
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.74
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.09
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-16 18:20:00+00:00,transformer,,Temperature,C,27.6
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.64
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.51
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.48
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L3 Active Power,kW,-16.29
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L2 Active Power,kW,-22.32
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L1 Active Power,kW,-18.15
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,N Current (RMS),A,45.9
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L2 Current (RMS),A,96.2
794008,Lambert Est,2023-08-16 18:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,-7.47
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.94
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,5.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.0
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.6
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,-7.04
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.55
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.71
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,4.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,29.7
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.4
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.4
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.9
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,-4.6
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.66
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.81
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.41
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-16 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
794008,Lambert Est,2023-08-16 18:10:00+00:00,transformer,,Temperature,C,29.2
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L3 Active Power,kW,-17.73
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L2 Active Power,kW,-22.76
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L1 Active Power,kW,-16.47
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,N Current (RMS),A,48.9
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L3 Current (RMS),A,77.9
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L2 Current (RMS),A,98.1
794008,Lambert Est,2023-08-16 18:10:00+00:00,busbar,,L1 Current (RMS),A,72.4
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.17
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.51
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.34
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,5.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.66
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.41
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,4.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,33.1
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,-6.74
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.51
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.38
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.35
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-16 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
794008,Lambert Est,2023-08-16 18:00:00+00:00,transformer,,Temperature,C,30.6
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.61
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L3 Active Power,kW,-18.06
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L2 Active Power,kW,-20.66
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L1 Active Power,kW,-18.57
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,N Current (RMS),A,44.6
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L3 Current (RMS),A,80.3
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L2 Current (RMS),A,89.1
794008,Lambert Est,2023-08-16 18:00:00+00:00,busbar,,L1 Current (RMS),A,81.1
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.88
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.3
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.4
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,5.0,N Current (RMS),A,14.6
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.67
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,-10.61
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.24
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,4.0,N Current (RMS),A,23.8
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,45.0
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.7
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.64
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.65
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,2.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.38
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
794008,Lambert Est,2023-08-16 17:50:00+00:00,transformer,,Temperature,C,32.8
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.16
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.73
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L3 Active Power,kW,-17.29
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L2 Active Power,kW,-19.68
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L1 Active Power,kW,-20.0
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,N Current (RMS),A,41.9
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L2 Current (RMS),A,84.8
794008,Lambert Est,2023-08-16 17:50:00+00:00,busbar,,L1 Current (RMS),A,87.1
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.89
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.69
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.3
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.78
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.44
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.76
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,4.0,N Current (RMS),A,31.1
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,32.8
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.64
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,-7.16
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.17
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.61
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-16 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
794008,Lambert Est,2023-08-16 17:40:00+00:00,transformer,,Temperature,C,34.1
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.73
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L3 Active Power,kW,-13.72
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L2 Active Power,kW,-18.82
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L1 Active Power,kW,-27.21
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,N Current (RMS),A,53.1
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L3 Current (RMS),A,62.5
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
794008,Lambert Est,2023-08-16 17:40:00+00:00,busbar,,L1 Current (RMS),A,116.1
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.54
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,-4.15
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.24
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.72
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.62
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.27
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,4.0,N Current (RMS),A,23.9
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,28.9
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,20.2
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.7
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.87
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.56
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,-6.93
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,-3.07
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,1.0,N Current (RMS),A,20.1
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-16 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 17:30:00+00:00,transformer,,Temperature,C,35.1
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.95
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L3 Active Power,kW,-22.22
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L2 Active Power,kW,-13.98
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L1 Active Power,kW,-25.82
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,N Current (RMS),A,52.9
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L3 Current (RMS),A,97.8
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L2 Current (RMS),A,62.1
794008,Lambert Est,2023-08-16 17:30:00+00:00,busbar,,L1 Current (RMS),A,109.6
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.57
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.76
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.01
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.99
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.36
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.29
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,4.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,-9.35
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.16
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,2.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.42
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.58
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.29
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-16 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-16 17:20:00+00:00,transformer,,Temperature,C,35.9
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.34
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.57
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L3 Active Power,kW,-19.58
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L2 Active Power,kW,-15.33
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L1 Active Power,kW,-19.88
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,N Current (RMS),A,42.7
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L3 Current (RMS),A,87.1
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L2 Current (RMS),A,67.5
794008,Lambert Est,2023-08-16 17:20:00+00:00,busbar,,L1 Current (RMS),A,85.5
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.14
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.45
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.66
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,-6.56
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.79
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.61
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,4.0,N Current (RMS),A,18.3
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,32.1
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,33.3
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.2
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,-7.93
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.29
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.87
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.6
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.67
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.09
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
794008,Lambert Est,2023-08-16 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-16 17:10:00+00:00,transformer,,Temperature,C,36.7
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
