Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.72
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.7
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L3 Active Power,kW,-21.54
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L2 Active Power,kW,-16.0
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L1 Active Power,kW,-22.69
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,N Current (RMS),A,47.1
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L2 Current (RMS),A,70.9
794008,Lambert Est,2023-08-16 17:10:00+00:00,busbar,,L1 Current (RMS),A,97.3
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.73
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.58
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.24
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,5.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.29
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.37
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.59
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,4.0,N Current (RMS),A,21.3
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,28.8
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.81
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,-6.06
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.03
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.86
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.79
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.84
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-16 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 17:00:00+00:00,transformer,,Temperature,C,37.7
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.73
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L3 Active Power,kW,-15.92
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L2 Active Power,kW,-24.19
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L1 Active Power,kW,-19.03
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,N Current (RMS),A,47.9
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L3 Current (RMS),A,70.7
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
794008,Lambert Est,2023-08-16 17:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,-9.14
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,-7.28
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.92
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.13
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.83
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,4.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.8
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.19
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,-4.62
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.98
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.17
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-16 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 16:50:00+00:00,transformer,,Temperature,C,38.8
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.67
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L3 Active Power,kW,-19.33
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L2 Active Power,kW,-22.68
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L1 Active Power,kW,-21.74
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,N Current (RMS),A,41.2
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L3 Current (RMS),A,84.5
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L2 Current (RMS),A,98.4
794008,Lambert Est,2023-08-16 16:50:00+00:00,busbar,,L1 Current (RMS),A,93.4
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,-7.68
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,-7.8
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,-6.84
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,-5.88
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.33
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,-6.41
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,4.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,26.4
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.7
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,27.8
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.26
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.73
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.41
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,2.0,N Current (RMS),A,14.7
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.61
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.18
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,-2.1
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 16:40:00+00:00,transformer,,Temperature,C,39.7
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.31
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L3 Active Power,kW,-20.68
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L2 Active Power,kW,-18.51
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L1 Active Power,kW,-20.25
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,N Current (RMS),A,42.4
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L3 Current (RMS),A,90.6
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L2 Current (RMS),A,81.4
794008,Lambert Est,2023-08-16 16:40:00+00:00,busbar,,L1 Current (RMS),A,87.6
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.74
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,-6.67
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.72
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,-3.04
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.73
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.77
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,30.3
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.5
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,-7.7
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.68
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.86
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.4
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-16 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-16 16:30:00+00:00,transformer,,Temperature,C,40.4
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.99
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L3 Active Power,kW,-18.97
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L2 Active Power,kW,-15.83
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L1 Active Power,kW,-22.26
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,N Current (RMS),A,40.9
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L3 Current (RMS),A,82.3
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L2 Current (RMS),A,70.6
794008,Lambert Est,2023-08-16 16:30:00+00:00,busbar,,L1 Current (RMS),A,95.0
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.84
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.59
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.01
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,5.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.26
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,-8.11
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,31.5
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,-6.52
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.65
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,2.0,N Current (RMS),A,22.5
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,4.3
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.74
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-16 16:20:00+00:00,transformer,,Temperature,C,41.6
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L3 Active Power,kW,-16.09
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L2 Active Power,kW,-13.46
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L1 Active Power,kW,-22.59
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,N Current (RMS),A,45.3
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L2 Current (RMS),A,59.4
794008,Lambert Est,2023-08-16 16:20:00+00:00,busbar,,L1 Current (RMS),A,97.4
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.96
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.96
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.64
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.68
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.03
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,4.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.9
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.2
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.36
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.23
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,7.2
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.22
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,-2.89
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,1.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
794008,Lambert Est,2023-08-16 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
794008,Lambert Est,2023-08-16 16:10:00+00:00,transformer,,Temperature,C,42.4
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L3 Active Power,kW,-17.44
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L2 Active Power,kW,-15.47
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L1 Active Power,kW,-19.85
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,N Current (RMS),A,37.1
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L3 Current (RMS),A,76.1
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L2 Current (RMS),A,67.6
794008,Lambert Est,2023-08-16 16:10:00+00:00,busbar,,L1 Current (RMS),A,85.1
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.56
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.93
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,5.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,-12.3
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.5
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,4.0,N Current (RMS),A,30.6
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.0
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,-7.69
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.43
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.58
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.6
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,-5.65
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,-4.52
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.37
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-16 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
794008,Lambert Est,2023-08-16 16:00:00+00:00,transformer,,Temperature,C,43.1
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L3 Active Power,kW,-21.09
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L2 Active Power,kW,-22.84
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L1 Active Power,kW,-25.44
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,N Current (RMS),A,39.0
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L3 Current (RMS),A,91.1
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
794008,Lambert Est,2023-08-16 16:00:00+00:00,busbar,,L1 Current (RMS),A,107.9
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.36
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,-3.02
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.62
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,5.0,N Current (RMS),A,11.7
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,-12.61
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,-11.99
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,4.0,N Current (RMS),A,32.9
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,52.6
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.53
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.89
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.91
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,2.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.67
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.58
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.0
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-16 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 15:50:00+00:00,transformer,,Temperature,C,43.6
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.78
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L3 Active Power,kW,-13.61
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L2 Active Power,kW,-20.57
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L1 Active Power,kW,-24.52
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,N Current (RMS),A,51.0
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L3 Current (RMS),A,62.7
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L2 Current (RMS),A,87.2
794008,Lambert Est,2023-08-16 15:50:00+00:00,busbar,,L1 Current (RMS),A,103.9
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,-0.78
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.5
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,5.0,N Current (RMS),A,11.9
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.66
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,-11.37
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,-11.17
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,47.6
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.4
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,-8.91
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.95
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.83
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,2.0,N Current (RMS),A,21.8
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.26
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.59
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,-3.13
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
794008,Lambert Est,2023-08-16 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-16 15:40:00+00:00,transformer,,Temperature,C,43.9
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.03
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L3 Active Power,kW,-16.23
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L2 Active Power,kW,-17.14
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L1 Active Power,kW,-22.72
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,N Current (RMS),A,42.7
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L3 Current (RMS),A,72.3
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L2 Current (RMS),A,74.5
794008,Lambert Est,2023-08-16 15:40:00+00:00,busbar,,L1 Current (RMS),A,96.8
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.97
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.08
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,5.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,7.3
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.52
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,-14.01
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,-10.6
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,4.0,N Current (RMS),A,35.0
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,58.7
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,45.4
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.15
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.79
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.76
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.53
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.59
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.74
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-16 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794008,Lambert Est,2023-08-16 15:30:00+00:00,transformer,,Temperature,C,44.5
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.97
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L3 Active Power,kW,-10.35
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L2 Active Power,kW,-20.78
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L1 Active Power,kW,-19.17
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,N Current (RMS),A,50.9
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L2 Current (RMS),A,88.3
794008,Lambert Est,2023-08-16 15:30:00+00:00,busbar,,L1 Current (RMS),A,81.7
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.8
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.09
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.68
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,5.0,N Current (RMS),A,12.8
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.3
