Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,-13.32
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.66
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,55.8
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.5
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.73
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.16
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.19
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.6
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.06
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.62
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-16 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.8
794008,Lambert Est,2023-08-16 15:20:00+00:00,transformer,,Temperature,C,43.6
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.61
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L3 Active Power,kW,-11.6
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L2 Active Power,kW,-19.09
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L1 Active Power,kW,-18.45
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,N Current (RMS),A,43.0
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L3 Current (RMS),A,54.6
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L2 Current (RMS),A,81.2
794008,Lambert Est,2023-08-16 15:20:00+00:00,busbar,,L1 Current (RMS),A,78.6
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,-8.18
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.27
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.11
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,-5.7
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,-13.85
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.09
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,4.0,N Current (RMS),A,25.7
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,26.3
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.6
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,34.6
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.11
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.85
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,-5.14
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,2.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.35
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.3
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.77
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
794008,Lambert Est,2023-08-16 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794008,Lambert Est,2023-08-16 15:10:00+00:00,transformer,,Temperature,C,43.6
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L3 Active Power,kW,-17.88
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L2 Active Power,kW,-16.18
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L1 Active Power,kW,-18.34
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,N Current (RMS),A,33.0
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.3
794008,Lambert Est,2023-08-16 15:10:00+00:00,busbar,,L1 Current (RMS),A,78.2
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.79
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,0.1
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.89
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.9
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.67
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.59
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,-9.59
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.44
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,-4.04
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.87
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.36
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.3
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-16 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
794008,Lambert Est,2023-08-16 15:00:00+00:00,transformer,,Temperature,C,43.3
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.76
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.82
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L3 Active Power,kW,-12.49
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L2 Active Power,kW,-13.7
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L1 Active Power,kW,-22.46
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,N Current (RMS),A,47.2
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L3 Current (RMS),A,58.7
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L2 Current (RMS),A,61.7
794008,Lambert Est,2023-08-16 15:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.45
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.26
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.64
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.89
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,-8.69
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.56
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,4.0,N Current (RMS),A,27.5
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.8
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,40.6
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.74
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.12
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,-4.62
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.8
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.71
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.48
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,1.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-16 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
794008,Lambert Est,2023-08-16 14:50:00+00:00,transformer,,Temperature,C,44.0
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.76
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.47
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L3 Active Power,kW,-8.61
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L2 Active Power,kW,-8.79
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L1 Active Power,kW,-20.16
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,N Current (RMS),A,48.8
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L3 Current (RMS),A,44.2
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L2 Current (RMS),A,42.0
794008,Lambert Est,2023-08-16 14:50:00+00:00,busbar,,L1 Current (RMS),A,86.7
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.31
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.63
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,-6.36
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.16
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,-10.35
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.0
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,4.0,N Current (RMS),A,28.7
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,43.7
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.5
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.27
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.13
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.8
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.04
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.72
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 14:40:00+00:00,transformer,,Temperature,C,43.8
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.94
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L3 Active Power,kW,-9.81
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L2 Active Power,kW,-10.34
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L1 Active Power,kW,-21.3
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,N Current (RMS),A,51.1
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L3 Current (RMS),A,48.7
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L2 Current (RMS),A,49.5
794008,Lambert Est,2023-08-16 14:40:00+00:00,busbar,,L1 Current (RMS),A,92.3
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,1.6
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,-6.86
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.83
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,-10.6
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.71
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,4.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.8
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.52
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.89
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.72
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,1.0,N Current (RMS),A,17.4
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-16 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-16 14:30:00+00:00,transformer,,Temperature,C,43.8
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.36
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.74
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L3 Active Power,kW,-9.5
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L2 Active Power,kW,-8.34
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L1 Active Power,kW,-20.09
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,N Current (RMS),A,53.6
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L3 Current (RMS),A,49.1
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L2 Current (RMS),A,40.4
794008,Lambert Est,2023-08-16 14:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.65
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.61
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.72
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,-9.89
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.13
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,4.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.0
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.7
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.22
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.93
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.85
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,2.0,N Current (RMS),A,14.3
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.97
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.17
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,-2.55
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,1.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-16 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
794008,Lambert Est,2023-08-16 14:20:00+00:00,transformer,,Temperature,C,44.7
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L3 Active Power,kW,-14.29
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L2 Active Power,kW,-9.8
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L1 Active Power,kW,-17.21
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,N Current (RMS),A,40.3
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L3 Current (RMS),A,67.1
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L2 Current (RMS),A,46.7
794008,Lambert Est,2023-08-16 14:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.0
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.13
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.43
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.43
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,-9.06
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.61
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,4.0,N Current (RMS),A,22.7
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.1
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.6
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.96
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.14
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.1
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.9
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.6
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,-0.75
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.0
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,-2.2
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
794008,Lambert Est,2023-08-16 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-16 14:10:00+00:00,transformer,,Temperature,C,44.1
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L3 Active Power,kW,-10.4
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L2 Active Power,kW,-4.24
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L1 Active Power,kW,-18.35
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,N Current (RMS),A,54.9
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L3 Current (RMS),A,49.9
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L2 Current (RMS),A,30.2
794008,Lambert Est,2023-08-16 14:10:00+00:00,busbar,,L1 Current (RMS),A,80.4
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.69
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.26
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.49
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,-8.11
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.66
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,4.0,N Current (RMS),A,23.2
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.09
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.15
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,2.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.0
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.42
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.62
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,-3.21
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 14:00:00+00:00,transformer,,Temperature,C,42.6
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.33
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.94
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L3 Active Power,kW,-8.22
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L2 Active Power,kW,-2.64
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L1 Active Power,kW,-18.45
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,N Current (RMS),A,54.6
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L3 Current (RMS),A,42.1
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-16 14:00:00+00:00,busbar,,L1 Current (RMS),A,79.7
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.07
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,0.56
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.35
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.43
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.36
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.54
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,4.0,N Current (RMS),A,17.0
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.4
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.69
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.83
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.53
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.9
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.04
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.36
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,-3.74
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,1.0,N Current (RMS),A,15.5
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-16 13:50:00+00:00,transformer,,Temperature,C,41.2
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.9
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.66
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.92
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L3 Active Power,kW,-12.39
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L2 Active Power,kW,-5.07
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L1 Active Power,kW,-20.5
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,N Current (RMS),A,54.6
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L3 Current (RMS),A,57.7
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L2 Current (RMS),A,31.4
794008,Lambert Est,2023-08-16 13:50:00+00:00,busbar,,L1 Current (RMS),A,88.1
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.53
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,0.05
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.6
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.4
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.43
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,4.0,N Current (RMS),A,18.7
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.3
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.4
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.07
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.59
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,2.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
