Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.12
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.79
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,-4.85
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,1.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
794008,Lambert Est,2023-08-16 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-16 13:40:00+00:00,transformer,,Temperature,C,41.7
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.71
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.66
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L3 Active Power,kW,-13.49
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L2 Active Power,kW,-7.94
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L1 Active Power,kW,-21.19
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,N Current (RMS),A,51.0
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L3 Current (RMS),A,64.3
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L2 Current (RMS),A,41.6
794008,Lambert Est,2023-08-16 13:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,-7.6
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.74
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.23
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.74
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.02
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,4.0,N Current (RMS),A,17.1
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.0
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.46
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.63
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.15
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,-2.04
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-16 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-16 13:30:00+00:00,transformer,,Temperature,C,40.2
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.18
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L3 Active Power,kW,-13.15
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L2 Active Power,kW,-3.15
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L1 Active Power,kW,-16.58
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,N Current (RMS),A,50.9
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L3 Current (RMS),A,62.4
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L2 Current (RMS),A,28.2
794008,Lambert Est,2023-08-16 13:30:00+00:00,busbar,,L1 Current (RMS),A,72.5
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,-7.04
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.4
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.37
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.0
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.17
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.5
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,4.0,N Current (RMS),A,22.5
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.6
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.61
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.27
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.78
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,2.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.49
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.39
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.01
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-16 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.4
794008,Lambert Est,2023-08-16 13:20:00+00:00,transformer,,Temperature,C,38.7
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.03
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L3 Active Power,kW,-11.4
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L2 Active Power,kW,-4.12
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L1 Active Power,kW,-17.72
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,N Current (RMS),A,50.7
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.3
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L2 Current (RMS),A,28.7
794008,Lambert Est,2023-08-16 13:20:00+00:00,busbar,,L1 Current (RMS),A,76.8
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.85
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.13
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,-4.19
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,5.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,12.3
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.73
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.42
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.51
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,4.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.3
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.66
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,-0.34
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.62
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.02
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.24
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,1.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-16 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.4
794008,Lambert Est,2023-08-16 13:10:00+00:00,transformer,,Temperature,C,36.1
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.66
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L3 Active Power,kW,-12.47
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L2 Active Power,kW,-7.55
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L1 Active Power,kW,-19.72
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,N Current (RMS),A,48.0
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L3 Current (RMS),A,57.7
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L2 Current (RMS),A,39.1
794008,Lambert Est,2023-08-16 13:10:00+00:00,busbar,,L1 Current (RMS),A,84.8
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.15
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.8
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,-2.89
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.0
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.69
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.69
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.15
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,4.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.1
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.82
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.43
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,2.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,-0.45
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,-4.75
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-16 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
794008,Lambert Est,2023-08-16 13:00:00+00:00,transformer,,Temperature,C,34.7
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.45
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L3 Active Power,kW,-14.42
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L2 Active Power,kW,-10.83
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L1 Active Power,kW,-19.13
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,N Current (RMS),A,40.8
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.9
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L2 Current (RMS),A,50.4
794008,Lambert Est,2023-08-16 13:00:00+00:00,busbar,,L1 Current (RMS),A,82.2
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.27
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.81
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,-0.87
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.13
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,5.0,N Current (RMS),A,12.1
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.2
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.36
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,4.0,N Current (RMS),A,19.6
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.25
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.66
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.13
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.63
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.56
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,1.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794008,Lambert Est,2023-08-16 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 12:50:00+00:00,transformer,,Temperature,C,34.9
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.9
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L3 Active Power,kW,-15.34
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L2 Active Power,kW,-12.03
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L1 Active Power,kW,-16.51
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,N Current (RMS),A,35.9
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L3 Current (RMS),A,68.3
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L2 Current (RMS),A,56.3
794008,Lambert Est,2023-08-16 12:50:00+00:00,busbar,,L1 Current (RMS),A,71.8
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.87
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.82
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,5.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.1
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.79
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.57
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,4.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.8
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.9
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.75
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.04
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.39
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.62
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.3
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,-5.51
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-16 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
794008,Lambert Est,2023-08-16 12:40:00+00:00,transformer,,Temperature,C,35.9
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.02
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.91
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L3 Active Power,kW,-18.15
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L2 Active Power,kW,-12.42
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L1 Active Power,kW,-18.54
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,N Current (RMS),A,40.0
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L2 Current (RMS),A,56.5
794008,Lambert Est,2023-08-16 12:40:00+00:00,busbar,,L1 Current (RMS),A,80.1
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.44
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.84
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,5.0,N Current (RMS),A,12.2
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.96
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.01
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,4.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.6
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.13
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,-4.57
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.71
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,2.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.34
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.72
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,-5.69
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,1.0,N Current (RMS),A,17.2
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
794008,Lambert Est,2023-08-16 12:30:00+00:00,transformer,,Temperature,C,38.4
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.58
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L3 Active Power,kW,-13.9
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L2 Active Power,kW,-13.17
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L1 Active Power,kW,-18.87
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L3 Current (RMS),A,63.4
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L2 Current (RMS),A,59.1
794008,Lambert Est,2023-08-16 12:30:00+00:00,busbar,,L1 Current (RMS),A,82.1
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.96
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,1.63
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.57
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,0.14
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.9
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,-6.76
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,4.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,25.7
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,29.1
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.66
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.28
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.78
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,2.0,N Current (RMS),A,14.5
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,6.9
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.13
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,-3.22
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
794008,Lambert Est,2023-08-16 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.7
794008,Lambert Est,2023-08-16 12:20:00+00:00,transformer,,Temperature,C,40.2
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.26
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.45
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L3 Active Power,kW,-8.59
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L2 Active Power,kW,-3.59
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L1 Active Power,kW,-15.86
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,N Current (RMS),A,49.3
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L3 Current (RMS),A,44.8
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L2 Current (RMS),A,29.4
794008,Lambert Est,2023-08-16 12:20:00+00:00,busbar,,L1 Current (RMS),A,69.7
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.8
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.18
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,5.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.75
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.37
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.31
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,4.0,N Current (RMS),A,18.1
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,32.4
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.8
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.68
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,2.0,N Current (RMS),A,10.6
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.4
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.66
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,-4.0
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
794008,Lambert Est,2023-08-16 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.6
794008,Lambert Est,2023-08-16 12:10:00+00:00,transformer,,Temperature,C,41.1
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.35
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.1
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L3 Active Power,kW,-14.87
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L2 Active Power,kW,-12.18
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L1 Active Power,kW,-17.52
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,N Current (RMS),A,34.5
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
794008,Lambert Est,2023-08-16 12:10:00+00:00,busbar,,L1 Current (RMS),A,75.9
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.81
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.9
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,5.0,N Current (RMS),A,29.4
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.64
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.19
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,-8.57
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,4.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.4
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,37.0
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.69
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.7
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.07
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,2.0,N Current (RMS),A,17.9
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.24
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.16
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-16 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-16 12:00:00+00:00,transformer,,Temperature,C,43.4
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.89
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L3 Active Power,kW,-12.63
