Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L2 Active Power,kW,-3.79
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L1 Active Power,kW,-15.47
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,N Current (RMS),A,48.8
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L3 Current (RMS),A,57.5
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-16 12:00:00+00:00,busbar,,L1 Current (RMS),A,67.5
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.95
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,1.45
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.9
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.9
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.28
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,-9.56
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,4.0,N Current (RMS),A,22.8
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.7
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.2
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,-6.42
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.65
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,2.0,N Current (RMS),A,21.0
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.19
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.33
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.64
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-16 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
794008,Lambert Est,2023-08-16 11:50:00+00:00,transformer,,Temperature,C,41.2
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.93
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.42
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.64
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.43
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L3 Active Power,kW,-14.39
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L2 Active Power,kW,-5.63
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L1 Active Power,kW,-17.01
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,N Current (RMS),A,49.7
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L3 Current (RMS),A,65.9
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L2 Current (RMS),A,35.5
794008,Lambert Est,2023-08-16 11:50:00+00:00,busbar,,L1 Current (RMS),A,74.6
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.24
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.28
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.65
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.99
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.5
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,4.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,37.4
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.62
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.5
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.11
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.1
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.96
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.25
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.03
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-16 11:40:00+00:00,transformer,,Temperature,C,44.5
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.99
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.18
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.46
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.88
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.5
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L3 Active Power,kW,-14.7
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L2 Active Power,kW,-5.99
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L1 Active Power,kW,-18.22
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,N Current (RMS),A,49.1
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L2 Current (RMS),A,34.5
794008,Lambert Est,2023-08-16 11:40:00+00:00,busbar,,L1 Current (RMS),A,79.3
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.95
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.82
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,5.0,N Current (RMS),A,31.5
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.28
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,-8.06
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.38
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.2
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.9
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.81
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.87
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.46
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.5
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.56
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
794008,Lambert Est,2023-08-16 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
794008,Lambert Est,2023-08-16 11:30:00+00:00,transformer,,Temperature,C,43.5
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.89
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.99
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L3 Active Power,kW,-12.74
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L2 Active Power,kW,-4.91
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L1 Active Power,kW,-15.92
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,N Current (RMS),A,43.2
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L3 Current (RMS),A,58.8
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L2 Current (RMS),A,30.6
794008,Lambert Est,2023-08-16 11:30:00+00:00,busbar,,L1 Current (RMS),A,69.6
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.24
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,2.84
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.24
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.44
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.55
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,4.0,N Current (RMS),A,22.2
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.2
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.1
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.86
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.65
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.3
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.86
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,-0.22
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794008,Lambert Est,2023-08-16 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-16 11:20:00+00:00,transformer,,Temperature,C,43.7
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.85
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.69
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.34
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.57
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L3 Active Power,kW,-16.3
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L2 Active Power,kW,-7.93
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L1 Active Power,kW,-20.27
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,N Current (RMS),A,51.6
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L3 Current (RMS),A,75.9
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L2 Current (RMS),A,45.2
794008,Lambert Est,2023-08-16 11:20:00+00:00,busbar,,L1 Current (RMS),A,87.9
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.43
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.77
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,5.0,N Current (RMS),A,30.6
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.3
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,-0.95
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.23
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,-8.82
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,39.3
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,0.7
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.44
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.73
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.16
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,1.0,N Current (RMS),A,19.4
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
794008,Lambert Est,2023-08-16 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
794008,Lambert Est,2023-08-16 11:10:00+00:00,transformer,,Temperature,C,42.2
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.16
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.3
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.38
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.7
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L3 Active Power,kW,-14.76
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L2 Active Power,kW,-2.33
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L1 Active Power,kW,-17.24
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,N Current (RMS),A,59.6
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L3 Current (RMS),A,69.4
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L2 Current (RMS),A,23.2
794008,Lambert Est,2023-08-16 11:10:00+00:00,busbar,,L1 Current (RMS),A,75.2
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,-7.02
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,-0.8
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.6
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.22
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,-9.99
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.85
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,4.0,N Current (RMS),A,24.0
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.6
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.9
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.3
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.03
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,-2.69
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,-0.39
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,-2.06
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
794008,Lambert Est,2023-08-16 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-16 11:00:00+00:00,transformer,,Temperature,C,39.7
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.93
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.97
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.05
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.65
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.69
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L3 Active Power,kW,-15.19
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L2 Active Power,kW,-10.52
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L1 Active Power,kW,-17.99
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,N Current (RMS),A,41.4
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L3 Current (RMS),A,68.6
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L2 Current (RMS),A,53.4
794008,Lambert Est,2023-08-16 11:00:00+00:00,busbar,,L1 Current (RMS),A,78.2
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,-8.74
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,-4.84
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,-4.58
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,5.0,N Current (RMS),A,26.0
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.91
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,-5.39
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,-8.66
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,4.0,N Current (RMS),A,21.2
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,24.2
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,37.3
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.78
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.83
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.21
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,2.0,N Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-0.7
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.19
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-16 10:50:00+00:00,transformer,,Temperature,C,37.5
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.26
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.15
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.16
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L3 Active Power,kW,-16.35
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L2 Active Power,kW,-13.73
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L1 Active Power,kW,-19.5
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,N Current (RMS),A,44.3
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L3 Current (RMS),A,74.2
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L2 Current (RMS),A,67.6
794008,Lambert Est,2023-08-16 10:50:00+00:00,busbar,,L1 Current (RMS),A,84.0
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.14
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.41
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,5.0,N Current (RMS),A,15.8
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.34
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.98
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.19
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,4.0,N Current (RMS),A,20.6
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.6
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.0
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.2
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.09
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.38
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,12.2
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-0.21
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.25
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.76
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794008,Lambert Est,2023-08-16 10:40:00+00:00,transformer,,Temperature,C,36.9
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.96
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.28
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.41
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L3 Active Power,kW,-14.12
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L2 Active Power,kW,-10.68
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L1 Active Power,kW,-18.01
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,N Current (RMS),A,39.7
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L3 Current (RMS),A,64.6
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
794008,Lambert Est,2023-08-16 10:40:00+00:00,busbar,,L1 Current (RMS),A,78.7
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.01
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.23
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,-5.03
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.11
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.93
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.71
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,4.0,N Current (RMS),A,28.4
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.0
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.77
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.32
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.08
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.9
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,-0.48
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.47
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.52
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-16 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
794008,Lambert Est,2023-08-16 10:30:00+00:00,transformer,,Temperature,C,37.9
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.82
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.98
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.63
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L3 Active Power,kW,-9.61
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L2 Active Power,kW,-6.98
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L1 Active Power,kW,-18.47
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,N Current (RMS),A,48.8
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L3 Current (RMS),A,47.5
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L2 Current (RMS),A,38.7
794008,Lambert Est,2023-08-16 10:30:00+00:00,busbar,,L1 Current (RMS),A,79.8
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.81
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.67
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,-0.6
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,-5.32
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,-10.86
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,46.4
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.81
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.91
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.08
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,2.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.8
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.26
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.22
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.36
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,1.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-16 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,2.6
794008,Lambert Est,2023-08-16 10:20:00+00:00,transformer,,Temperature,C,36.0
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.78
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.01
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.3
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L3 Active Power,kW,-9.72
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L2 Active Power,kW,-3.35
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L1 Active Power,kW,-17.13
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,N Current (RMS),A,50.0
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L3 Current (RMS),A,47.2
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L2 Current (RMS),A,23.6
794008,Lambert Est,2023-08-16 10:20:00+00:00,busbar,,L1 Current (RMS),A,73.8
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.55
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.89
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.57
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,5.0,N Current (RMS),A,23.4
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.5
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,0.14
