Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.2
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,-10.58
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,4.0,N Current (RMS),A,31.4
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.2
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.3
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.69
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.02
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.51
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.75
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.31
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.79
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,1.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-16 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
794008,Lambert Est,2023-08-16 10:10:00+00:00,transformer,,Temperature,C,33.9
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.12
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.09
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.68
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L3 Active Power,kW,-11.11
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L2 Active Power,kW,-6.12
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L1 Active Power,kW,-17.85
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,N Current (RMS),A,47.9
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L3 Current (RMS),A,52.8
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L2 Current (RMS),A,33.5
794008,Lambert Est,2023-08-16 10:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.45
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.34
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.83
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,5.0,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.0
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,0.91
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.08
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.66
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,4.0,N Current (RMS),A,35.6
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,31.1
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,50.0
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.89
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,-0.22
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.78
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,2.0,N Current (RMS),A,18.0
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.43
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-16 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,2.8
794008,Lambert Est,2023-08-16 10:00:00+00:00,transformer,,Temperature,C,32.0
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.98
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.22
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.9
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.12
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.37
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L3 Active Power,kW,-13.49
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L2 Active Power,kW,-2.73
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L1 Active Power,kW,-19.96
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,N Current (RMS),A,63.3
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L3 Current (RMS),A,61.7
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-16 10:00:00+00:00,busbar,,L1 Current (RMS),A,86.0
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.49
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.73
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.4
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.63
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.5
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,-10.95
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,4.0,N Current (RMS),A,31.5
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,47.0
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.58
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.46
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,4.6
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.49
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-16 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,3.0
794008,Lambert Est,2023-08-16 09:50:00+00:00,transformer,,Temperature,C,29.7
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage THD,%,3.02
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.85
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.25
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L3 Active Power,kW,-12.26
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L2 Active Power,kW,-5.12
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L1 Active Power,kW,-17.87
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,N Current (RMS),A,49.7
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L3 Current (RMS),A,57.6
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L2 Current (RMS),A,30.4
794008,Lambert Est,2023-08-16 09:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.98
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.23
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.37
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,5.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.18
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,-7.14
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.0
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,4.0,N Current (RMS),A,40.5
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,31.3
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.7
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.32
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,-0.05
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.21
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,2.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,4.5
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.0
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.87
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.39
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-16 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 09:40:00+00:00,transformer,,Temperature,C,27.6
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.98
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.44
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.79
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.93
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L3 Active Power,kW,-11.32
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L2 Active Power,kW,-7.5
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L1 Active Power,kW,-20.96
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,N Current (RMS),A,54.6
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L3 Current (RMS),A,52.9
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L2 Current (RMS),A,37.3
794008,Lambert Est,2023-08-16 09:40:00+00:00,busbar,,L1 Current (RMS),A,90.8
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.93
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,2.36
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.73
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,5.0,N Current (RMS),A,17.6
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,-0.86
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,-9.53
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,-7.63
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,4.0,N Current (RMS),A,26.2
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,41.0
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.3
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,-5.4
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.06
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.04
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,2.0,N Current (RMS),A,17.8
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.63
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.81
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-16 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 09:30:00+00:00,transformer,,Temperature,C,26.2
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.79
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L3 Active Power,kW,-14.08
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L2 Active Power,kW,-10.48
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L1 Active Power,kW,-16.56
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,N Current (RMS),A,38.7
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L3 Current (RMS),A,64.2
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L2 Current (RMS),A,48.8
794008,Lambert Est,2023-08-16 09:30:00+00:00,busbar,,L1 Current (RMS),A,72.7
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.49
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.34
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.39
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,-9.23
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,4.0,N Current (RMS),A,21.1
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.3
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,40.1
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.21
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,-0.64
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,-6.04
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,2.0,N Current (RMS),A,20.8
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.1
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,-3.38
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.8
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.53
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
794008,Lambert Est,2023-08-16 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,3.2
794008,Lambert Est,2023-08-16 09:20:00+00:00,transformer,,Temperature,C,24.7
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.94
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.21
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.95
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.83
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L3 Active Power,kW,-16.42
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L2 Active Power,kW,-8.34
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L1 Active Power,kW,-22.0
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,N Current (RMS),A,56.5
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.5
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L2 Current (RMS),A,41.7
794008,Lambert Est,2023-08-16 09:20:00+00:00,busbar,,L1 Current (RMS),A,96.4
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,1.51
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,-5.91
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,-1.26
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,-8.3
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,-7.0
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,4.0,N Current (RMS),A,20.1
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.7
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.38
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,-4.31
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.81
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.34
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-16 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.3
794008,Lambert Est,2023-08-16 09:10:00+00:00,transformer,,Temperature,C,23.0
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.93
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.42
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L3 Active Power,kW,-13.0
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L2 Active Power,kW,-13.3
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L1 Active Power,kW,-18.71
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,N Current (RMS),A,38.5
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L3 Current (RMS),A,58.1
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L2 Current (RMS),A,62.9
794008,Lambert Est,2023-08-16 09:10:00+00:00,busbar,,L1 Current (RMS),A,81.2
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,-5.23
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,-3.02
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,5.0,N Current (RMS),A,17.7
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.7
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,-0.95
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,-10.5
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,-6.93
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,4.0,N Current (RMS),A,25.0
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,44.9
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.0
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.44
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.49
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.58
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.44
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.55
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,-0.29
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,1.0,N Current (RMS),A,9.2
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.4
794008,Lambert Est,2023-08-16 09:00:00+00:00,transformer,,Temperature,C,21.3
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.97
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.36
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L3 Active Power,kW,-11.14
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L2 Active Power,kW,-20.22
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L1 Active Power,kW,-16.92
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,N Current (RMS),A,41.9
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L3 Current (RMS),A,51.5
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L2 Current (RMS),A,87.0
794008,Lambert Est,2023-08-16 09:00:00+00:00,busbar,,L1 Current (RMS),A,74.1
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.57
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,5.0,N Current (RMS),A,29.3
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,-0.53
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.37
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.83
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,4.0,N Current (RMS),A,22.9
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,5.1
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,33.5
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.6
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.56
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,-0.68
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,-5.34
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.74
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.72
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.63
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,1.0,N Current (RMS),A,18.4
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.4
794008,Lambert Est,2023-08-16 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794008,Lambert Est,2023-08-16 08:50:00+00:00,transformer,,Temperature,C,19.9
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.98
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.24
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.59
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L3 Active Power,kW,-12.47
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L2 Active Power,kW,-10.04
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L1 Active Power,kW,-16.5
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L3 Current (RMS),A,59.0
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L2 Current (RMS),A,47.9
794008,Lambert Est,2023-08-16 08:50:00+00:00,busbar,,L1 Current (RMS),A,72.4
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,-5.69
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.03
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.35
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,5.0,N Current (RMS),A,29.1
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,-0.88
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.84
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,-7.16
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,4.0,N Current (RMS),A,19.8
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.2
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.2
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,-5.41
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,-3.37
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.6
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,-6.72
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,1.0,N Current (RMS),A,20.0
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.2
794008,Lambert Est,2023-08-16 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794008,Lambert Est,2023-08-16 08:40:00+00:00,transformer,,Temperature,C,19.0
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.97
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.21
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.21
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.45
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.86
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.22
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L3 Active Power,kW,-14.33
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L2 Active Power,kW,-12.39
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L1 Active Power,kW,-15.04
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,N Current (RMS),A,32.5
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L3 Current (RMS),A,66.6
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
794008,Lambert Est,2023-08-16 08:40:00+00:00,busbar,,L1 Current (RMS),A,66.6
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.85
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.1
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,-4.21
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,5.0,N Current (RMS),A,23.3
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.5
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,15.4
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.4
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.06
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.88
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,4.0,N Current (RMS),A,24.7
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,26.9
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.3
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.5
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,-6.4
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.43
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.73
