Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.89
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.3
794008,Lambert Est,2023-08-16 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794008,Lambert Est,2023-08-16 08:30:00+00:00,transformer,,Temperature,C,18.3
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage THD,%,3.01
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.66
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.46
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.83
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.74
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.87
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L3 Active Power,kW,-10.7
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L2 Active Power,kW,-13.17
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L1 Active Power,kW,-18.87
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,N Current (RMS),A,43.7
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L3 Current (RMS),A,52.5
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L2 Current (RMS),A,61.5
794008,Lambert Est,2023-08-16 08:30:00+00:00,busbar,,L1 Current (RMS),A,81.9
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.67
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,-0.92
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,-5.11
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,8.9
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.16
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.38
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.56
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,4.0,N Current (RMS),A,15.6
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.9
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.7
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.7
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.01
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,-7.18
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,-5.91
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,2.0,N Current (RMS),A,11.8
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.82
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,1.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-16 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794008,Lambert Est,2023-08-16 08:20:00+00:00,transformer,,Temperature,C,17.8
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.93
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.32
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.82
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,1.42
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L3 Active Power,kW,-17.86
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L2 Active Power,kW,-17.13
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L1 Active Power,kW,-20.54
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,N Current (RMS),A,33.9
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.0
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L2 Current (RMS),A,75.4
794008,Lambert Est,2023-08-16 08:20:00+00:00,busbar,,L1 Current (RMS),A,88.4
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,0.38
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,-8.86
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,5.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.63
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,-5.25
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,-9.9
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,4.0,N Current (RMS),A,23.1
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,43.1
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.51
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,-7.03
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,-6.04
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,2.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,-4.6
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,-3.14
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.2
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
794008,Lambert Est,2023-08-16 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
794008,Lambert Est,2023-08-16 08:10:00+00:00,transformer,,Temperature,C,17.4
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.94
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.83
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,2.26
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L3 Active Power,kW,-16.33
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L2 Active Power,kW,-15.53
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L1 Active Power,kW,-26.96
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,N Current (RMS),A,51.1
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L3 Current (RMS),A,72.5
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L2 Current (RMS),A,68.3
794008,Lambert Est,2023-08-16 08:10:00+00:00,busbar,,L1 Current (RMS),A,117.8
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,-5.55
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,-1.38
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,-9.6
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,-7.85
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.74
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.6
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,4.0,N Current (RMS),A,26.3
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,34.8
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.33
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,-11.1
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,-6.55
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.7
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.1
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.5
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.48
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-16 08:00:00+00:00,transformer,,Temperature,C,17.6
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.73
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.54
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.74
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.53
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L3 Active Power,kW,-21.4
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L2 Active Power,kW,-21.99
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L1 Active Power,kW,-31.3
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,N Current (RMS),A,50.6
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L3 Current (RMS),A,94.4
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L2 Current (RMS),A,95.0
794008,Lambert Est,2023-08-16 08:00:00+00:00,busbar,,L1 Current (RMS),A,134.5
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,-6.38
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.33
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,-8.42
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,-8.3
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,-7.99
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,-7.89
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,4.0,N Current (RMS),A,14.0
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,36.4
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.8
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.6
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,-4.72
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,-8.78
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.97
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,2.0,N Current (RMS),A,24.3
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.08
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,-3.67
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.06
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-16 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-16 07:50:00+00:00,transformer,,Temperature,C,17.2
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.65
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.34
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L3 Active Power,kW,-22.66
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L2 Active Power,kW,-22.27
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L1 Active Power,kW,-21.25
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,N Current (RMS),A,36.7
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L3 Current (RMS),A,98.7
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L2 Current (RMS),A,96.0
794008,Lambert Est,2023-08-16 07:50:00+00:00,busbar,,L1 Current (RMS),A,92.1
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,-3.3
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,-6.42
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,-6.3
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.86
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.67
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,-9.41
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,4.0,N Current (RMS),A,20.9
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.8
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,-4.1
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,-5.16
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.34
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,2.0,N Current (RMS),A,12.7
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.96
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.88
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
794008,Lambert Est,2023-08-16 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-16 07:40:00+00:00,transformer,,Temperature,C,16.6
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.91
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.22
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.01
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L3 Active Power,kW,-15.44
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L2 Active Power,kW,-20.66
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L1 Active Power,kW,-20.9
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,N Current (RMS),A,43.0
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L3 Current (RMS),A,68.8
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L2 Current (RMS),A,90.2
794008,Lambert Est,2023-08-16 07:40:00+00:00,busbar,,L1 Current (RMS),A,91.3
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.85
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,-14.69
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.33
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,5.0,N Current (RMS),A,43.4
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.8
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,-5.56
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.52
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,-8.89
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,4.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,25.2
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,24.6
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,37.9
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,-4.05
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,-5.77
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.78
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.82
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,1.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-16 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-16 07:30:00+00:00,transformer,,Temperature,C,15.9
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.15
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.13
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.87
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L3 Active Power,kW,-16.47
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L2 Active Power,kW,-28.37
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L1 Active Power,kW,-17.21
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,N Current (RMS),A,66.5
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L3 Current (RMS),A,74.1
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L2 Current (RMS),A,123.5
794008,Lambert Est,2023-08-16 07:30:00+00:00,busbar,,L1 Current (RMS),A,74.4
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.17
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,-3.7
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,-6.64
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,5.0,N Current (RMS),A,18.5
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,-5.44
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,-8.49
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.47
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,4.0,N Current (RMS),A,20.2
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,23.5
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,48.7
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,-5.48
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,-5.37
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,-3.59
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,2.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.56
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.59
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.26
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
794008,Lambert Est,2023-08-16 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-16 07:20:00+00:00,transformer,,Temperature,C,15.0
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.99
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,1.71
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L3 Active Power,kW,-17.47
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L2 Active Power,kW,-19.77
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L1 Active Power,kW,-24.9
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,N Current (RMS),A,37.4
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L3 Current (RMS),A,77.2
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L2 Current (RMS),A,84.9
794008,Lambert Est,2023-08-16 07:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,-5.15
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,-9.17
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.28
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,5.0,N Current (RMS),A,25.5
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.6
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.68
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.19
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,-6.47
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,4.0,N Current (RMS),A,16.7
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,31.8
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,28.3
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,-4.05
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.37
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.77
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.73
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.51
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
794008,Lambert Est,2023-08-16 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-16 07:10:00+00:00,transformer,,Temperature,C,14.4
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.02
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.19
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L3 Active Power,kW,-14.85
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L2 Active Power,kW,-20.83
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L1 Active Power,kW,-15.48
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,N Current (RMS),A,41.0
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L2 Current (RMS),A,88.5
794008,Lambert Est,2023-08-16 07:10:00+00:00,busbar,,L1 Current (RMS),A,67.7
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.25
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,-7.45
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,-4.55
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,-4.51
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.44
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,-7.31
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,4.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,32.5
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.6
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,-4.43
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.0
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,-3.81
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,2.0,N Current (RMS),A,9.9
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.88
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.66
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
794008,Lambert Est,2023-08-16 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-16 07:00:00+00:00,transformer,,Temperature,C,14.0
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,1.88
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L3 Active Power,kW,-15.31
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L2 Active Power,kW,-20.06
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L1 Active Power,kW,-18.36
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L3 Current (RMS),A,67.5
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L2 Current (RMS),A,84.7
794008,Lambert Est,2023-08-16 07:00:00+00:00,busbar,,L1 Current (RMS),A,81.0
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,-5.24
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,-6.1
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.99
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.5
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.18
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,-4.48
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.72
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.5
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.76
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.79
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,-3.12
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,2.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,12.5
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.63
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.02
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.1
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
794008,Lambert Est,2023-08-16 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-16 06:50:00+00:00,transformer,,Temperature,C,13.6
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.15
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L3 Active Power,kW,-14.74
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L2 Active Power,kW,-15.55
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L1 Active Power,kW,-14.97
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,N Current (RMS),A,39.0
