Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L2 Current (RMS),A,69.2
794008,Lambert Est,2023-08-16 06:50:00+00:00,busbar,,L1 Current (RMS),A,65.5
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.39
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,-4.92
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,-3.9
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,5.0,N Current (RMS),A,12.5
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.11
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,-8.31
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,4.0,N Current (RMS),A,16.9
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.1
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.49
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,-4.02
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,-5.95
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.36
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,-2.78
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.66
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-16 06:40:00+00:00,transformer,,Temperature,C,13.4
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.57
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L3 Active Power,kW,-15.68
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L2 Active Power,kW,-17.45
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L1 Active Power,kW,-20.75
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,N Current (RMS),A,39.2
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L2 Current (RMS),A,74.8
794008,Lambert Est,2023-08-16 06:40:00+00:00,busbar,,L1 Current (RMS),A,94.2
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,-4.83
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.84
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.05
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,5.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,13.5
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.65
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,-6.62
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.9
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.0
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,28.6
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.54
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.6
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.86
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,2.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.8
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.12
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,-4.38
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,1.0,N Current (RMS),A,15.4
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
794008,Lambert Est,2023-08-16 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-16 06:30:00+00:00,transformer,,Temperature,C,13.0
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.9
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L3 Active Power,kW,-14.59
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L2 Active Power,kW,-15.18
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L1 Active Power,kW,-13.62
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,N Current (RMS),A,30.4
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L3 Current (RMS),A,65.3
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L2 Current (RMS),A,65.3
794008,Lambert Est,2023-08-16 06:30:00+00:00,busbar,,L1 Current (RMS),A,60.6
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.78
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,-4.1
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,-2.57
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,5.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.1
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,-4.83
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.54
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,-7.19
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,4.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,22.5
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.1
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,-4.01
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,-3.22
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.82
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.05
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.78
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,1.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
794008,Lambert Est,2023-08-16 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.7
794008,Lambert Est,2023-08-16 06:20:00+00:00,transformer,,Temperature,C,13.0
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.59
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.6
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.05
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L3 Active Power,kW,-15.88
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L2 Active Power,kW,-13.98
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L1 Active Power,kW,-14.05
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,N Current (RMS),A,33.2
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L3 Current (RMS),A,70.9
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L2 Current (RMS),A,60.8
794008,Lambert Est,2023-08-16 06:20:00+00:00,busbar,,L1 Current (RMS),A,62.5
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,-4.16
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,-2.99
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,14.4
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,-4.11
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.99
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.29
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,4.0,N Current (RMS),A,27.2
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,20.5
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,53.8
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,-5.57
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,-5.54
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,-2.58
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,2.0,N Current (RMS),A,14.1
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,-4.06
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
794008,Lambert Est,2023-08-16 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 06:10:00+00:00,transformer,,Temperature,C,13.0
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.62
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.8
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.92
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L3 Active Power,kW,-16.35
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L2 Active Power,kW,-19.09
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L1 Active Power,kW,-20.86
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,N Current (RMS),A,34.6
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L3 Current (RMS),A,73.6
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L2 Current (RMS),A,81.7
794008,Lambert Est,2023-08-16 06:10:00+00:00,busbar,,L1 Current (RMS),A,92.0
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.63
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,-4.71
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.81
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,5.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,15.3
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,-3.72
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.4
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,-4.84
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,4.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,19.0
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,-5.0
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,-3.85
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.98
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.8
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.5
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,-3.64
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.05
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.9
794008,Lambert Est,2023-08-16 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-16 06:00:00+00:00,transformer,,Temperature,C,12.9
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.99
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.6
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.8
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.64
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.61
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.33
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L3 Active Power,kW,-14.16
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L2 Active Power,kW,-15.91
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L1 Active Power,kW,-11.89
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,N Current (RMS),A,39.3
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L3 Current (RMS),A,67.2
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L2 Current (RMS),A,69.3
794008,Lambert Est,2023-08-16 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.2
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.84
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.97
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,-2.79
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,5.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.6
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,-6.79
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,4.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.3
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,-5.01
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.19
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.1
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.1
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,-3.45
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,-5.12
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,1.0,N Current (RMS),A,20.1
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
794008,Lambert Est,2023-08-16 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-16 05:50:00+00:00,transformer,,Temperature,C,12.8
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.69
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,4.44
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,1.77
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L3 Active Power,kW,-14.74
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L2 Active Power,kW,-14.06
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L1 Active Power,kW,-13.98
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,N Current (RMS),A,31.4
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L3 Current (RMS),A,68.4
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L2 Current (RMS),A,62.4
794008,Lambert Est,2023-08-16 05:50:00+00:00,busbar,,L1 Current (RMS),A,62.2
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.44
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,-5.09
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,-4.04
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,5.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.01
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.71
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,-4.38
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,4.0,N Current (RMS),A,8.0
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,-7.33
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,2.0,N Current (RMS),A,21.6
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.87
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.78
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.31
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-16 05:40:00+00:00,transformer,,Temperature,C,12.5
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.65
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.79
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,1.72
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L3 Active Power,kW,-15.9
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L2 Active Power,kW,-12.77
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L1 Active Power,kW,-12.42
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,N Current (RMS),A,32.5
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L3 Current (RMS),A,71.3
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L2 Current (RMS),A,56.4
794008,Lambert Est,2023-08-16 05:40:00+00:00,busbar,,L1 Current (RMS),A,55.6
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.08
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,-2.36
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,5.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,-1.76
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.49
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,-5.22
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,4.0,N Current (RMS),A,10.7
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.64
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.27
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.49
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,-4.13
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.96
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.12
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-16 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 05:30:00+00:00,transformer,,Temperature,C,12.3
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.74
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.21
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.48
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L3 Active Power,kW,-12.34
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L2 Active Power,kW,-10.1
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L1 Active Power,kW,-11.47
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,N Current (RMS),A,27.5
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L3 Current (RMS),A,56.8
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L2 Current (RMS),A,45.6
794008,Lambert Est,2023-08-16 05:30:00+00:00,busbar,,L1 Current (RMS),A,52.1
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.81
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,5.0,N Current (RMS),A,8.8
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,-1.83
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.78
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.75
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,4.0,N Current (RMS),A,31.9
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.6
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.61
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.8
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.35
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,2.0,N Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.23
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,-2.08
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 05:20:00+00:00,transformer,,Temperature,C,11.7
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.21
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.93
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L3 Active Power,kW,-11.1
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L2 Active Power,kW,-9.8
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L1 Active Power,kW,-18.88
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,N Current (RMS),A,35.1
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L3 Current (RMS),A,52.7
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L2 Current (RMS),A,44.5
794008,Lambert Est,2023-08-16 05:20:00+00:00,busbar,,L1 Current (RMS),A,81.9
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.49
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,-1.86
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,5.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.17
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.42
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,-16.35
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,4.0,N Current (RMS),A,44.3
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,11.0
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.8
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.28
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.75
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.59
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,2.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.08
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.59
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.97
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-16 05:10:00+00:00,transformer,,Temperature,C,11.5
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.68
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.82
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.79
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.06
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L3 Active Power,kW,-10.27
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L2 Active Power,kW,-8.96
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L1 Active Power,kW,-21.69
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,N Current (RMS),A,47.3
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L3 Current (RMS),A,49.4
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L2 Current (RMS),A,41.5
794008,Lambert Est,2023-08-16 05:10:00+00:00,busbar,,L1 Current (RMS),A,94.1
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.09
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.93
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.68
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,5.0,N Current (RMS),A,8.9
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,11.8
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.6
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,-1.89
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.47
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.96
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,4.0,N Current (RMS),A,33.0
