Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.71
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.96
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,2.0,N Current (RMS),A,6.4
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.65
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-16 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-16 05:00:00+00:00,transformer,,Temperature,C,11.4
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.95
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.51
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L3 Active Power,kW,-8.27
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L2 Active Power,kW,-10.34
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L1 Active Power,kW,-18.47
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,N Current (RMS),A,36.8
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L3 Current (RMS),A,41.7
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L2 Current (RMS),A,46.5
794008,Lambert Est,2023-08-16 05:00:00+00:00,busbar,,L1 Current (RMS),A,80.2
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.3
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,5.0,N Current (RMS),A,6.2
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,12.8
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.3
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.92
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.11
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.12
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,4.0,N Current (RMS),A,29.9
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.75
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.09
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.01
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,2.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.2
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.28
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.23
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.2
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-16 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
794008,Lambert Est,2023-08-16 04:50:00+00:00,transformer,,Temperature,C,11.3
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.55
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L3 Active Power,kW,-11.11
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L2 Active Power,kW,-8.6
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L1 Active Power,kW,-18.38
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,N Current (RMS),A,34.3
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L3 Current (RMS),A,51.9
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L2 Current (RMS),A,39.2
794008,Lambert Est,2023-08-16 04:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.44
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.88
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.85
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,5.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.25
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.72
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,-5.07
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.74
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,4.0,N Current (RMS),A,31.3
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.4
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.7
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.1
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.11
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,-4.38
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,2.0,N Current (RMS),A,10.8
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,9.4
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.15
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.46
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.04
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
794008,Lambert Est,2023-08-16 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-16 04:40:00+00:00,transformer,,Temperature,C,11.4
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.64
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.94
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.56
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L3 Active Power,kW,-8.66
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L2 Active Power,kW,-10.84
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L1 Active Power,kW,-21.17
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,N Current (RMS),A,43.0
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.8
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L2 Current (RMS),A,48.2
794008,Lambert Est,2023-08-16 04:40:00+00:00,busbar,,L1 Current (RMS),A,90.4
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.65
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.83
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.76
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,5.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.12
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.82
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.3
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,4.0,N Current (RMS),A,27.4
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,28.6
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,51.4
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.71
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,-4.81
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,2.0,N Current (RMS),A,10.9
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.36
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.9
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
794008,Lambert Est,2023-08-16 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794008,Lambert Est,2023-08-16 04:30:00+00:00,transformer,,Temperature,C,11.4
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.67
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.38
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.03
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L3 Active Power,kW,-8.93
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L2 Active Power,kW,-12.57
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L1 Active Power,kW,-20.72
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,N Current (RMS),A,38.4
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L3 Current (RMS),A,44.5
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L2 Current (RMS),A,54.7
794008,Lambert Est,2023-08-16 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.9
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,-3.14
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,5.0,N Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,-7.16
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,-11.98
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,4.0,N Current (RMS),A,26.6
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,29.9
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,49.9
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.68
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,-4.52
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,2.0,N Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.7
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,11.7
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.41
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.1
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-16 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794008,Lambert Est,2023-08-16 04:20:00+00:00,transformer,,Temperature,C,11.4
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.17
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.62
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,2.68
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L3 Active Power,kW,-9.26
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L2 Active Power,kW,-13.23
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L1 Active Power,kW,-22.94
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,N Current (RMS),A,43.7
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L3 Current (RMS),A,45.2
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.3
794008,Lambert Est,2023-08-16 04:20:00+00:00,busbar,,L1 Current (RMS),A,96.8
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,5.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,-3.51
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,-7.38
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.69
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,4.0,N Current (RMS),A,24.0
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,16.4
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.8
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,-2.83
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.9
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,2.0,N Current (RMS),A,8.3
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.9
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.88
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.86
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794008,Lambert Est,2023-08-16 04:10:00+00:00,transformer,,Temperature,C,11.5
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.72
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.27
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,2.84
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L3 Active Power,kW,-10.78
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L2 Active Power,kW,-12.91
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L1 Active Power,kW,-19.93
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,N Current (RMS),A,32.8
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L3 Current (RMS),A,50.4
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L2 Current (RMS),A,55.4
794008,Lambert Est,2023-08-16 04:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.57
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.25
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.37
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,5.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,-5.17
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,-7.1
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,-11.89
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,4.0,N Current (RMS),A,16.8
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,21.9
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.3
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.11
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.24
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,-4.33
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,2.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.41
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.06
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-16 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-16 04:00:00+00:00,transformer,,Temperature,C,11.6
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.68
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.24
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.08
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L3 Active Power,kW,-12.49
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L2 Active Power,kW,-12.97
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L1 Active Power,kW,-19.97
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,N Current (RMS),A,28.2
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L3 Current (RMS),A,55.8
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L2 Current (RMS),A,55.4
794008,Lambert Est,2023-08-16 04:00:00+00:00,busbar,,L1 Current (RMS),A,84.3
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.76
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.47
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,-1.84
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.71
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.4
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,4.0,N Current (RMS),A,30.9
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.0
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.03
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.17
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,-2.12
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,2.0,N Current (RMS),A,6.3
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.7
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.95
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.23
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
794008,Lambert Est,2023-08-16 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-16 03:50:00+00:00,transformer,,Temperature,C,11.6
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.71
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.78
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.63
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.99
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L3 Active Power,kW,-9.11
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L2 Active Power,kW,-12.62
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L1 Active Power,kW,-19.37
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,N Current (RMS),A,34.9
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L3 Current (RMS),A,43.6
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.5
794008,Lambert Est,2023-08-16 03:50:00+00:00,busbar,,L1 Current (RMS),A,82.0
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.33
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.54
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.96
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.54
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,5.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.7
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.5
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.02
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,-1.9
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.64
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.58
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.8
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.95
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.45
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,-2.25
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,2.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.27
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.13
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.24
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-16 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-16 03:40:00+00:00,transformer,,Temperature,C,11.7
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.68
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L3 Active Power,kW,-8.91
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L2 Active Power,kW,-12.51
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L1 Active Power,kW,-18.62
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,N Current (RMS),A,34.5
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L3 Current (RMS),A,43.2
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.6
794008,Lambert Est,2023-08-16 03:40:00+00:00,busbar,,L1 Current (RMS),A,79.1
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.69
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.1
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,5.0,N Current (RMS),A,7.5
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.14
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,-6.54
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.99
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,4.0,N Current (RMS),A,30.4
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,27.5
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.3
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.2
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.06
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,-2.41
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,2.0,N Current (RMS),A,6.3
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.8
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.46
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,-2.16
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,-1.08
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
794008,Lambert Est,2023-08-16 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-16 03:30:00+00:00,transformer,,Temperature,C,11.8
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.1
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.54
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.02
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L3 Active Power,kW,-9.74
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L2 Active Power,kW,-13.18
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L1 Active Power,kW,-18.94
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,N Current (RMS),A,33.6
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L3 Current (RMS),A,45.5
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L2 Current (RMS),A,57.0
794008,Lambert Est,2023-08-16 03:30:00+00:00,busbar,,L1 Current (RMS),A,80.6
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,-4.15
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,5.0,N Current (RMS),A,11.3
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.8
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,-6.58
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.96
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.1
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.19
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.02
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,2.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.22
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.87
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,1.0,N Current (RMS),A,5.4
