Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
794008,Lambert Est,2023-08-16 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
794008,Lambert Est,2023-08-16 03:20:00+00:00,transformer,,Temperature,C,11.8
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.21
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L3 Active Power,kW,-11.15
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L2 Active Power,kW,-11.97
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L1 Active Power,kW,-18.27
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,N Current (RMS),A,29.6
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L3 Current (RMS),A,50.8
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L2 Current (RMS),A,51.9
794008,Lambert Est,2023-08-16 03:20:00+00:00,busbar,,L1 Current (RMS),A,77.9
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,-4.62
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.3
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,-6.69
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.82
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,4.0,N Current (RMS),A,24.7
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,27.9
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.1
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,-2.23
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,2.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.02
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.11
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,-0.88
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,1.0,N Current (RMS),A,6.0
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-16 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
794008,Lambert Est,2023-08-16 03:10:00+00:00,transformer,,Temperature,C,11.9
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.43
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.29
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.61
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L3 Active Power,kW,-11.35
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L2 Active Power,kW,-12.39
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L1 Active Power,kW,-17.05
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,N Current (RMS),A,24.7
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L3 Current (RMS),A,51.5
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L2 Current (RMS),A,53.3
794008,Lambert Est,2023-08-16 03:10:00+00:00,busbar,,L1 Current (RMS),A,73.1
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,-4.74
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,5.0,N Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.67
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.22
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,-6.72
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.62
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,4.0,N Current (RMS),A,26.9
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.1
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,-2.99
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.74
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,2.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,8.9
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.05
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.16
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,1.0,N Current (RMS),A,5.0
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-16 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-16 03:00:00+00:00,transformer,,Temperature,C,11.9
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.63
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.78
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L3 Active Power,kW,-12.03
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L2 Active Power,kW,-12.5
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L1 Active Power,kW,-17.69
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,N Current (RMS),A,25.4
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L3 Current (RMS),A,54.5
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.1
794008,Lambert Est,2023-08-16 03:00:00+00:00,busbar,,L1 Current (RMS),A,75.9
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,-4.42
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.14
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,-3.01
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,5.0,N Current (RMS),A,9.7
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.33
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,-6.57
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.72
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.2
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,-3.01
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.69
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.1
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.21
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.28
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
794008,Lambert Est,2023-08-16 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
794008,Lambert Est,2023-08-16 02:50:00+00:00,transformer,,Temperature,C,12.0
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.88
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.39
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,3.27
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L3 Active Power,kW,-11.02
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L2 Active Power,kW,-13.57
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L1 Active Power,kW,-20.17
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,N Current (RMS),A,32.6
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L3 Current (RMS),A,51.1
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.5
794008,Lambert Est,2023-08-16 02:50:00+00:00,busbar,,L1 Current (RMS),A,86.1
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,-4.19
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.89
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.86
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,5.0,N Current (RMS),A,10.5
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.1
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,-6.61
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,-12.1
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,4.0,N Current (RMS),A,25.2
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,27.6
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,50.4
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.95
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,2.0,N Current (RMS),A,6.4
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.32
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,-0.97
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-16 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
794008,Lambert Est,2023-08-16 02:40:00+00:00,transformer,,Temperature,C,12.0
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,3.5
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.08
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L3 Active Power,kW,-11.35
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L2 Active Power,kW,-11.87
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L1 Active Power,kW,-18.02
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,N Current (RMS),A,27.1
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L3 Current (RMS),A,51.9
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L2 Current (RMS),A,51.4
794008,Lambert Est,2023-08-16 02:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,-3.69
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.9
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.63
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,5.0,N Current (RMS),A,9.1
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.0
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.96
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,-5.37
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,-12.75
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,4.0,N Current (RMS),A,28.6
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.4
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,53.3
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.22
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.96
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,2.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.6
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.39
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,-0.82
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.96
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,1.0,N Current (RMS),A,4.2
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
794008,Lambert Est,2023-08-16 02:30:00+00:00,transformer,,Temperature,C,12.1
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,2.89
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.4
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L3 Active Power,kW,-11.5
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L2 Active Power,kW,-10.39
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L1 Active Power,kW,-18.3
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,N Current (RMS),A,32.1
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L3 Current (RMS),A,51.8
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L2 Current (RMS),A,46.0
794008,Lambert Est,2023-08-16 02:30:00+00:00,busbar,,L1 Current (RMS),A,78.0
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,-3.01
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,-1.94
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.53
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,5.0,N Current (RMS),A,7.3
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,9.6
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.41
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.18
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,4.0,N Current (RMS),A,29.6
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,50.9
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.21
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.31
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,-1.96
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,2.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.9
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.25
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.14
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,-1.07
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,1.0,N Current (RMS),A,4.8
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-16 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
794008,Lambert Est,2023-08-16 02:20:00+00:00,transformer,,Temperature,C,12.2
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,2.83
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.18
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.18
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L3 Active Power,kW,-10.34
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L2 Active Power,kW,-9.13
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L1 Active Power,kW,-17.77
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,N Current (RMS),A,32.6
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L3 Current (RMS),A,47.4
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L2 Current (RMS),A,40.8
794008,Lambert Est,2023-08-16 02:20:00+00:00,busbar,,L1 Current (RMS),A,75.9
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.97
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.88
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.05
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.46
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,5.0,N Current (RMS),A,7.1
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.5
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,8.0
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.21
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.55
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,-12.57
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,4.0,N Current (RMS),A,30.7
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,52.6
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.79
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.8
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,2.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.2
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.15
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,-0.98
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.14
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-16 02:10:00+00:00,transformer,,Temperature,C,12.2
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.82
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.62
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.58
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.04
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L3 Active Power,kW,-9.62
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L2 Active Power,kW,-8.7
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L1 Active Power,kW,-18.23
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,N Current (RMS),A,34.2
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L3 Current (RMS),A,45.7
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L2 Current (RMS),A,39.6
794008,Lambert Est,2023-08-16 02:10:00+00:00,busbar,,L1 Current (RMS),A,77.8
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.51
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.87
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.13
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.58
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,5.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,14.6
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.94
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.1
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.72
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.47
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,4.0,N Current (RMS),A,29.2
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.0
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.0
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,-1.97
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.93
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,2.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,9.2
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.38
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.1
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
794008,Lambert Est,2023-08-16 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
794008,Lambert Est,2023-08-16 02:00:00+00:00,transformer,,Temperature,C,12.4
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,4.11
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,2.55
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L3 Active Power,kW,-9.61
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L2 Active Power,kW,-9.17
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L1 Active Power,kW,-18.1
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,N Current (RMS),A,31.8
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L2 Current (RMS),A,41.3
794008,Lambert Est,2023-08-16 02:00:00+00:00,busbar,,L1 Current (RMS),A,77.1
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,-3.07
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.62
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,5.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,15.1
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.6
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.19
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.88
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,-12.64
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,4.0,N Current (RMS),A,29.4
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.6
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.17
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,-1.62
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,-1.92
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,2.0,N Current (RMS),A,6.6
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,9.0
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.44
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,-1.02
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,-0.94
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
794008,Lambert Est,2023-08-16 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794008,Lambert Est,2023-08-16 01:50:00+00:00,transformer,,Temperature,C,12.5
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.77
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.7
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,2.44
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.8
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L3 Active Power,kW,-10.12
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L2 Active Power,kW,-9.07
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L1 Active Power,kW,-18.18
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L3 Current (RMS),A,47.3
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L2 Current (RMS),A,40.7
794008,Lambert Est,2023-08-16 01:50:00+00:00,busbar,,L1 Current (RMS),A,77.4
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.47
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,-2.58
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,-2.26
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.47
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,5.0,N Current (RMS),A,7.4
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.7
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.32
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.74
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.24
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,55.4
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,-2.93
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,-1.83
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,-1.77
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,2.0,N Current (RMS),A,6.1
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.47
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.09
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.25
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
794008,Lambert Est,2023-08-16 01:40:00+00:00,transformer,,Temperature,C,12.5
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,4.01
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,2.33
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.19
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L3 Active Power,kW,-9.55
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L2 Active Power,kW,-9.25
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L1 Active Power,kW,-19.49
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,N Current (RMS),A,36.0
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L3 Current (RMS),A,46.0
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L2 Current (RMS),A,41.4
794008,Lambert Est,2023-08-16 01:40:00+00:00,busbar,,L1 Current (RMS),A,83.4
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
