Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,-2.59
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,-1.77
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,-3.25
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,5.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,14.0
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,9.3
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.39
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,-4.0
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.14
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,4.0,N Current (RMS),A,32.3
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.5
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,55.2
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.38
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,-1.91
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,2.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.51
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.26
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.99
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,1.0,N Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-16 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
794008,Lambert Est,2023-08-16 01:30:00+00:00,transformer,,Temperature,C,12.6
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.87
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,4.31
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.04
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.11
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L3 Active Power,kW,-9.54
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L2 Active Power,kW,-9.94
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L1 Active Power,kW,-20.57
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,N Current (RMS),A,36.5
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L3 Current (RMS),A,46.5
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
794008,Lambert Est,2023-08-16 01:30:00+00:00,busbar,,L1 Current (RMS),A,87.1
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,-2.81
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.0
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,5.0,N Current (RMS),A,6.9
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,14.3
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.38
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.34
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.67
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.36
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,4.0,N Current (RMS),A,29.7
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.9
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,-2.89
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,-2.19
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.23
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,2.0,N Current (RMS),A,6.5
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.5
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.5
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.31
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.25
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.85
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
794008,Lambert Est,2023-08-16 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794008,Lambert Est,2023-08-16 01:20:00+00:00,transformer,,Temperature,C,12.6
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.88
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,4.24
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.0
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.36
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L3 Active Power,kW,-9.62
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L2 Active Power,kW,-9.44
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L1 Active Power,kW,-18.39
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,N Current (RMS),A,31.6
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L3 Current (RMS),A,46.7
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L2 Current (RMS),A,42.0
794008,Lambert Est,2023-08-16 01:20:00+00:00,busbar,,L1 Current (RMS),A,78.7
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,-2.55
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.21
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,-1.55
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,5.0,N Current (RMS),A,7.2
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.9
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.9
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.28
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.46
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,-3.73
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,-11.87
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,4.0,N Current (RMS),A,28.3
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,16.2
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,49.6
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.16
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,-1.95
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,-3.63
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.2
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.6
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.33
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.31
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,1.0,N Current (RMS),A,5.1
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-16 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-16 01:10:00+00:00,transformer,,Temperature,C,12.8
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.83
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.46
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.31
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L3 Active Power,kW,-9.76
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L2 Active Power,kW,-9.53
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L1 Active Power,kW,-19.31
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,N Current (RMS),A,36.2
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L3 Current (RMS),A,46.6
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L2 Current (RMS),A,42.7
794008,Lambert Est,2023-08-16 01:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.18
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,-2.31
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.01
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.7
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,5.0,N Current (RMS),A,6.8
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,13.2
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.6
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.63
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,-3.8
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.57
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,4.0,N Current (RMS),A,31.7
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,16.7
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.4
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.56
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,-5.23
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.1
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.09
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.23
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.17
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
794008,Lambert Est,2023-08-16 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-16 01:00:00+00:00,transformer,,Temperature,C,13.0
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,3.49
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,2.98
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L3 Active Power,kW,-9.81
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L2 Active Power,kW,-9.72
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L1 Active Power,kW,-21.86
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,N Current (RMS),A,45.9
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L3 Current (RMS),A,46.3
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L2 Current (RMS),A,44.3
794008,Lambert Est,2023-08-16 01:00:00+00:00,busbar,,L1 Current (RMS),A,92.7
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.01
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,-2.91
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,-1.89
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,-1.43
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,5.0,N Current (RMS),A,6.7
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,14.9
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,-2.51
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,-3.95
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,-13.91
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,4.0,N Current (RMS),A,37.2
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.4
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.4
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,-3.09
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,-2.34
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,-6.74
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.5
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.2
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,-0.9
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,-1.15
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
794008,Lambert Est,2023-08-16 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
794008,Lambert Est,2023-08-16 00:50:00+00:00,transformer,,Temperature,C,13.1
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.76
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,3.12
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,3.32
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,2.6
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L3 Active Power,kW,-9.96
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L2 Active Power,kW,-9.4
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L1 Active Power,kW,-24.53
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,N Current (RMS),A,56.2
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L3 Current (RMS),A,46.4
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L2 Current (RMS),A,43.5
794008,Lambert Est,2023-08-16 00:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.07
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,-6.13
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,-1.84
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,-1.4
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,10.2
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,-3.96
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,-13.47
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,4.0,N Current (RMS),A,34.1
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.4
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,-3.82
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,-2.22
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,-3.67
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,2.0,N Current (RMS),A,11.2
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.82
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.36
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,-1.16
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,-1.21
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-16 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
794008,Lambert Est,2023-08-16 00:40:00+00:00,transformer,,Temperature,C,13.2
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.24
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,2.56
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,3.07
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L3 Active Power,kW,-14.25
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L2 Active Power,kW,-9.52
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L1 Active Power,kW,-22.56
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,N Current (RMS),A,47.4
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L3 Current (RMS),A,63.0
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L2 Current (RMS),A,43.6
794008,Lambert Est,2023-08-16 00:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,-6.83
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,-2.51
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,-1.64
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,11.8
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,-2.38
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,-3.89
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,-13.94
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,4.0,N Current (RMS),A,34.1
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.5
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,-2.5
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,-3.6
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,2.0,N Current (RMS),A,8.5
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.6
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.03
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.74
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,-1.07
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
794008,Lambert Est,2023-08-16 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
794008,Lambert Est,2023-08-16 00:30:00+00:00,transformer,,Temperature,C,13.4
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.74
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,3.2
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,2.78
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,3.26
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L3 Active Power,kW,-14.32
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L2 Active Power,kW,-10.32
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L1 Active Power,kW,-21.12
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,N Current (RMS),A,38.3
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L3 Current (RMS),A,63.2
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L2 Current (RMS),A,46.4
794008,Lambert Est,2023-08-16 00:30:00+00:00,busbar,,L1 Current (RMS),A,90.0
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,-6.54
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,-2.12
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,-1.73
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.2
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,-2.3
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,-3.97
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,-12.52
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,4.0,N Current (RMS),A,29.0
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,17.3
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,52.7
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,-3.13
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,-4.81
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,-2.88
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,2.0,N Current (RMS),A,8.4
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.87
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,-1.01
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,-0.91
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,1.0,N Current (RMS),A,5.7
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
794008,Lambert Est,2023-08-16 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
794008,Lambert Est,2023-08-16 00:20:00+00:00,transformer,,Temperature,C,13.5
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,3.6
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,2.52
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,3.43
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L3 Active Power,kW,-14.69
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L2 Active Power,kW,-12.25
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L1 Active Power,kW,-19.52
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,N Current (RMS),A,29.4
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L3 Current (RMS),A,65.2
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
794008,Lambert Est,2023-08-16 00:20:00+00:00,busbar,,L1 Current (RMS),A,83.7
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,-6.62
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,-2.03
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,-3.49
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,5.0,N Current (RMS),A,13.2
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.84
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.13
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,-2.26
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,-4.09
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,-14.06
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,4.0,N Current (RMS),A,33.3
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,17.6
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.1
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,-3.41
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,-3.92
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,-1.51
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,2.0,N Current (RMS),A,10.3
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.2
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,8.3
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,-3.66
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,-1.28
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,-1.36
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,1.0,N Current (RMS),A,8.7
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
794008,Lambert Est,2023-08-16 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
794008,Lambert Est,2023-08-16 00:10:00+00:00,transformer,,Temperature,C,13.6
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.72
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,3.98
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,2.05
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,3.17
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L3 Active Power,kW,-16.18
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L2 Active Power,kW,-11.68
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L1 Active Power,kW,-21.45
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,N Current (RMS),A,33.8
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L3 Current (RMS),A,71.0
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L2 Current (RMS),A,50.9
794008,Lambert Est,2023-08-16 00:10:00+00:00,busbar,,L1 Current (RMS),A,91.4
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.81
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,-6.6
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,-2.3
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,-1.79
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,5.0,N Current (RMS),A,14.4
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,11.4
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,8.8
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.59
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.06
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,-2.37
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,-4.56
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,-12.49
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,4.0,N Current (RMS),A,26.7
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.6
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.3
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,-3.71
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,-2.96
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,-1.34
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,2.0,N Current (RMS),A,9.8
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,12.6
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,7.4
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.7
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,-1.25
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,-1.27
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
794008,Lambert Est,2023-08-16 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
794008,Lambert Est,2023-08-16 00:00:00+00:00,transformer,,Temperature,C,13.8
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.69
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,2.64
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,1.75
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,3.29
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L3 Active Power,kW,-15.61
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L2 Active Power,kW,-11.41
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L1 Active Power,kW,-17.84
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,N Current (RMS),A,30.3
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L3 Current (RMS),A,68.1
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L2 Current (RMS),A,49.7
794008,Lambert Est,2023-08-16 00:00:00+00:00,busbar,,L1 Current (RMS),A,76.4
